Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.9,12.2,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.9,12.5,8.0,7.63,0.0
2018,1,22,7,45,49.5,21.0,1.9,12.75,26.5,17.57,5.8
2018,1,22,8,0,90.0,34.0,1.9,13.0,45.0,28.63,18.91
2018,1,22,8,15,48.0,52.5,1.9,13.2,58.5,49.81,34.68
2018,1,22,8,30,6.0,71.0,1.9,13.4,72.0,65.52,49.82
2018,1,22,8,45,15.0,84.0,1.85,13.6,88.0,79.91,61.92
2018,1,22,9,0,24.0,97.0,1.8,13.8,104.0,95.93,75.33
2018,1,22,9,15,25.5,101.0,1.8,14.0,109.5,102.22,80.74
2018,1,22,9,30,27.0,105.0,1.8,14.2,115.0,108.45,86.04
2018,1,22,9,45,24.5,113.5,1.8,14.45,123.0,117.49,93.63
2018,1,22,10,0,22.0,122.0,1.8,14.7,131.0,126.31,100.88
2018,1,22,10,15,12.0,128.5,1.85,14.9,133.5,126.58,100.93
2018,1,22,10,30,2.0,135.0,1.9,15.1,136.0,128.23,102.01
2018,1,22,10,45,5.5,146.5,1.95,15.3,149.5,141.64,112.88
2018,1,22,11,0,9.0,158.0,2.0,15.5,163.0,155.45,124.02
2018,1,22,11,15,17.5,176.5,2.05,15.55,186.0,179.85,143.92
2018,1,22,11,30,26.0,195.0,2.1,15.6,209.0,205.13,164.41
2018,1,22,11,45,38.5,199.5,2.1,15.7,220.5,227.32,182.42
2018,1,22,12,0,51.0,204.0,2.1,15.8,232.0,243.2,195.34
2018,1,22,12,15,53.5,214.0,2.1,15.75,243.5,258.24,207.4
2018,1,22,12,30,56.0,224.0,2.1,15.7,255.0,273.6,219.7
2018,1,22,12,45,43.5,208.5,2.1,15.7,232.5,248.61,199.54
2018,1,22,13,0,31.0,193.0,2.1,15.7,210.0,223.07,178.95
2018,1,22,13,15,28.5,181.0,2.0,15.6,196.0,209.04,167.84
2018,1,22,13,30,26.0,169.0,1.9,15.5,182.0,194.81,156.52
2018,1,22,13,45,37.0,165.0,1.85,15.4,183.0,200.32,161.67
2018,1,22,14,0,48.0,161.0,1.8,15.3,184.0,205.74,166.72
2018,1,22,14,15,107.0,165.5,1.75,15.05,212.5,270.57,221.28
2018,1,22,14,30,166.0,170.0,1.7,14.8,241.0,322.73,264.78
2018,1,22,14,45,354.0,137.0,1.6,14.6,273.0,448.95,368.67
2018,1,22,15,0,542.0,104.0,1.5,14.4,305.0,545.69,445.99
2018,1,22,15,15,427.0,106.0,1.5,14.4,254.0,450.41,370.05
2018,1,22,15,30,312.0,108.0,1.5,14.4,203.0,352.31,291.27
2018,1,22,15,45,189.0,97.5,1.2,13.45,152.5,252.4,208.81
2018,1,22,16,0,66.0,87.0,0.9,12.5,102.0,140.35,114.24
2018,1,22,16,15,44.0,69.0,0.95,11.95,78.0,105.55,84.39
2018,1,22,16,30,22.0,51.0,1.0,11.4,54.0,71.84,54.84
2018,1,22,16,45,18.0,34.0,1.0,10.8,36.0,49.56,33.89
2018,1,22,17,0,14.0,17.0,1.0,10.2,18.0,24.05,0.0
2018,1,22,17,15,7.0,8.5,1.0,10.0,9.0,10.97,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,23,7,15,12.0,5.5,0.65,8.55,6.0,0.0,0.0
2018,1,23,7,30,24.0,11.0,0.7,8.7,12.0,10.48,0.0
2018,1,23,7,45,80.0,25.5,0.7,8.9,34.0,21.13,8.89
2018,1,23,8,0,136.0,40.0,0.7,9.1,56.0,33.61,23.7
2018,1,23,8,15,103.0,58.0,0.7,9.3,73.0,57.87,40.23
2018,1,23,8,30,70.0,76.0,0.7,9.5,90.0,77.35,57.86
2018,1,23,8,45,165.5,90.0,0.7,9.7,134.0,113.17,84.63
2018,1,23,9,0,261.0,104.0,0.7,9.9,178.0,159.79,121.56
2018,1,23,9,15,373.5,106.0,0.75,10.25,229.0,212.35,164.0
2018,1,23,9,30,486.0,108.0,0.8,10.6,280.0,274.66,215.33
2018,1,23,9,45,419.0,130.5,0.8,10.95,289.5,297.57,237.33
2018,1,23,10,0,352.0,153.0,0.8,11.3,299.0,309.0,248.77
2018,1,23,10,15,581.5,120.5,0.9,11.8,383.0,414.18,333.12
2018,1,23,10,30,811.0,88.0,1.0,12.3,467.0,529.15,423.22
2018,1,23,10,45,833.5,87.5,1.05,12.75,493.5,576.35,459.67
2018,1,23,11,0,856.0,87.0,1.1,13.2,520.0,622.86,495.31
2018,1,23,11,15,864.5,87.5,1.1,13.6,537.0,660.44,523.14
2018,1,23,11,30,873.0,88.0,1.1,14.0,554.0,695.8,548.76
2018,1,23,11,45,878.5,87.5,1.05,14.4,563.0,725.52,568.5
2018,1,23,12,0,884.0,87.0,1.0,14.8,572.0,752.44,585.48
2018,1,23,12,15,885.5,87.0,0.9,15.0,573.5,774.02,598.32
2018,1,23,12,30,887.0,87.0,0.8,15.2,575.0,792.38,608.83
2018,1,23,12,45,885.5,86.0,0.7,15.4,568.5,803.95,614.61
2018,1,23,13,0,884.0,85.0,0.6,15.6,562.0,812.06,618.1
2018,1,23,13,15,878.5,84.0,0.55,15.65,548.0,813.53,618.41
2018,1,23,13,30,873.0,83.0,0.5,15.7,534.0,811.5,616.59
2018,1,23,13,45,863.5,81.5,0.45,15.8,512.0,802.23,609.92
2018,1,23,14,0,854.0,80.0,0.4,15.9,490.0,789.62,601.21
2018,1,23,14,15,839.5,78.5,0.4,15.8,462.0,769.87,589.05
2018,1,23,14,30,825.0,77.0,0.4,15.7,434.0,747.16,574.89
2018,1,23,14,45,804.5,74.0,0.4,15.65,399.5,715.35,554.14
2018,1,23,15,0,784.0,71.0,0.4,15.6,365.0,681.22,531.51
2018,1,23,15,15,753.0,67.5,0.4,15.6,325.5,637.0,501.01
2018,1,23,15,30,722.0,64.0,0.4,15.6,286.0,591.56,468.86
2018,1,23,15,45,679.0,59.5,0.4,15.05,244.0,540.96,431.26
2018,1,23,16,0,636.0,55.0,0.4,14.5,202.0,486.68,389.16
2018,1,23,16,15,569.5,48.5,0.45,14.15,159.0,417.21,333.42
2018,1,23,16,30,503.0,42.0,0.5,13.8,116.0,351.09,277.5
2018,1,23,16,45,381.5,32.5,0.5,13.5,77.5,258.31,194.13
2018,1,23,17,0,260.0,23.0,0.5,13.2,39.0,164.26,34.42
2018,1,23,17,15,130.0,11.5,0.5,13.05,19.5,64.47,0.0
2018,1,23,17,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.0,3.5,1.4,8.4,4.0,0.0,0.0
2018,1,24,7,30,18.0,7.0,1.4,8.9,8.0,6.67,0.0
2018,1,24,7,45,9.0,13.5,1.4,9.45,14.0,12.69,3.36
2018,1,24,8,0,0.0,20.0,1.4,10.0,20.0,18.55,10.53
2018,1,24,8,15,0.0,27.5,1.55,10.45,27.5,25.52,16.18
2018,1,24,8,30,0.0,35.0,1.7,10.9,35.0,32.49,22.39
2018,1,24,8,45,0.5,52.5,1.85,11.4,52.5,48.9,36.61
2018,1,24,9,0,1.0,70.0,2.0,11.9,70.0,65.23,50.61
2018,1,24,9,15,1.0,86.0,2.05,12.15,86.0,80.24,63.38
2018,1,24,9,30,1.0,102.0,2.1,12.4,102.0,95.41,76.12
2018,1,24,9,45,46.0,136.0,2.2,12.7,155.0,147.57,119.3
2018,1,24,10,0,91.0,170.0,2.3,13.0,208.0,203.71,165.55
2018,1,24,10,15,137.0,183.0,2.45,13.35,245.0,248.69,202.43
2018,1,24,10,30,183.0,196.0,2.6,13.7,282.0,293.94,239.44
2018,1,24,10,45,159.0,208.0,2.75,14.1,285.5,301.86,245.52
2018,1,24,11,0,135.0,220.0,2.9,14.5,289.0,307.67,249.71
2018,1,24,11,15,169.5,230.5,3.05,14.7,320.0,347.65,282.19
2018,1,24,11,30,204.0,241.0,3.2,14.9,351.0,389.65,315.94
2018,1,24,11,45,183.5,244.5,3.4,15.1,344.5,386.93,313.38
2018,1,24,12,0,163.0,248.0,3.6,15.3,338.0,382.58,309.62
2018,1,24,12,15,114.5,244.0,3.65,15.25,307.5,347.37,280.86
2018,1,24,12,30,66.0,240.0,3.7,15.2,277.0,299.08,241.44
2018,1,24,12,45,82.0,238.0,3.8,15.1,283.0,311.97,252.7
2018,1,24,13,0,98.0,236.0,3.9,15.0,289.0,325.08,264.01
2018,1,24,13,15,97.0,223.5,3.9,14.85,275.0,312.32,254.24
2018,1,24,13,30,96.0,211.0,3.9,14.7,261.0,299.14,244.18
2018,1,24,13,45,60.0,195.5,3.9,14.55,226.5,253.97,207.01
2018,1,24,14,0,24.0,180.0,3.9,14.4,192.0,197.9,160.5
2018,1,24,14,15,19.0,164.5,3.8,14.2,173.5,178.07,144.47
2018,1,24,14,30,14.0,149.0,3.7,14.0,155.0,158.28,128.28
2018,1,24,14,45,9.0,134.0,3.6,13.8,138.0,139.14,112.49
2018,1,24,15,0,4.0,119.0,3.5,13.6,121.0,120.15,96.68
2018,1,24,15,15,6.5,105.5,3.5,13.6,108.0,108.39,87.01
2018,1,24,15,30,9.0,92.0,3.5,13.6,95.0,96.48,77.09
2018,1,24,15,45,4.5,71.5,3.3,13.3,73.0,71.8,56.02
2018,1,24,16,0,0.0,51.0,3.1,13.0,51.0,47.48,35.07
2018,1,24,16,15,0.0,40.5,3.0,12.9,40.5,37.63,26.44
2018,1,24,16,30,0.0,30.0,2.9,12.8,30.0,27.85,17.78
2018,1,24,16,45,4.0,21.5,2.85,12.65,22.0,21.96,12.09
2018,1,24,17,0,8.0,13.0,2.8,12.5,14.0,15.89,0.32
2018,1,24,17,15,8.0,7.5,2.8,12.25,8.0,10.46,0.0
2018,1,24,17,30,8.0,2.0,2.8,12.0,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.85,11.7,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,7,15,7.0,6.5,1.15,8.6,7.0,0.0,0.0
2018,1,25,7,30,14.0,13.0,1.2,9.0,14.0,12.39,0.0
2018,1,25,7,45,54.0,29.0,1.25,9.45,35.5,24.82,12.49
2018,1,25,8,0,94.0,45.0,1.3,9.9,57.0,37.31,26.92
2018,1,25,8,15,142.0,61.5,1.4,10.1,87.5,62.63,42.77
2018,1,25,8,30,190.0,78.0,1.5,10.3,118.0,93.7,66.3
2018,1,25,8,45,231.5,92.0,1.6,10.5,151.5,126.95,93.38
2018,1,25,9,0,273.0,106.0,1.7,10.7,185.0,164.75,125.38
2018,1,25,9,15,409.5,105.0,1.8,10.9,243.0,222.33,171.85
2018,1,25,9,30,546.0,104.0,1.9,11.1,301.0,294.39,231.54
2018,1,25,9,45,665.5,92.5,2.0,11.3,356.5,360.26,287.09
2018,1,25,10,0,785.0,81.0,2.1,11.5,412.0,436.05,350.51
2018,1,25,10,15,768.0,90.0,2.15,11.7,433.0,475.16,384.52
2018,1,25,10,30,751.0,99.0,2.2,11.9,454.0,511.56,415.37
2018,1,25,10,45,530.0,147.0,2.3,12.1,403.5,464.38,378.83
2018,1,25,11,0,309.0,195.0,2.4,12.3,353.0,394.67,322.59
2018,1,25,11,15,309.0,204.5,2.45,12.45,367.0,417.9,341.62
2018,1,25,11,30,309.0,214.0,2.5,12.6,381.0,440.34,359.31
2018,1,25,11,45,257.5,189.0,2.5,12.7,329.5,387.99,317.78
2018,1,25,12,0,206.0,164.0,2.5,12.8,278.0,331.32,272.45
2018,1,25,12,15,170.5,178.5,2.55,12.85,273.0,316.93,260.43
2018,1,25,12,30,135.0,193.0,2.6,12.9,268.0,310.05,254.01
2018,1,25,12,45,355.5,172.5,2.65,12.95,367.5,487.51,399.99
2018,1,25,13,0,576.0,152.0,2.7,13.0,467.0,651.04,528.98
2018,1,25,13,15,676.0,130.5,2.7,13.0,491.0,713.17,576.12
2018,1,25,13,30,776.0,109.0,2.7,13.0,515.0,772.14,619.97
2018,1,25,13,45,568.0,148.0,2.75,13.0,439.0,644.8,524.2
2018,1,25,14,0,360.0,187.0,2.8,13.0,363.0,510.13,418.01
2018,1,25,14,15,495.0,150.5,2.75,12.85,377.5,585.82,481.21
2018,1,25,14,30,630.0,114.0,2.7,12.7,392.0,648.55,532.08
2018,1,25,14,45,678.0,99.5,2.65,12.6,377.5,658.67,540.27
2018,1,25,15,0,726.0,85.0,2.6,12.5,363.0,663.93,545.07
2018,1,25,15,15,692.5,81.0,2.6,12.5,323.5,618.75,510.99
2018,1,25,15,30,659.0,77.0,2.6,12.5,284.0,572.71,475.01
2018,1,25,15,45,543.5,76.5,2.05,11.85,231.0,476.16,396.15
2018,1,25,16,0,428.0,76.0,1.5,11.2,178.0,382.5,318.08
2018,1,25,16,15,310.5,65.5,1.45,10.75,131.5,286.35,237.41
2018,1,25,16,30,193.0,55.0,1.4,10.3,85.0,187.93,153.17
2018,1,25,16,45,138.5,40.5,1.3,9.9,58.5,136.76,105.93
2018,1,25,17,0,84.0,26.0,1.2,9.5,32.0,83.53,34.22
2018,1,25,17,15,44.5,14.0,1.2,9.5,17.0,31.88,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.5,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.45,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,26,7,15,37.0,8.0,0.9,8.2,9.5,0.0,0.0
2018,1,26,7,30,74.0,16.0,0.9,8.7,19.0,15.25,0.0
2018,1,26,7,45,198.5,30.0,0.9,9.25,52.0,23.6,12.09
2018,1,26,8,0,323.0,44.0,0.9,9.8,85.0,36.88,26.66
2018,1,26,8,15,460.5,48.5,1.0,10.2,132.5,72.67,40.02
2018,1,26,8,30,598.0,53.0,1.1,10.6,180.0,122.8,72.71
2018,1,26,8,45,652.5,57.5,1.15,11.0,224.0,173.18,113.98
2018,1,26,9,0,707.0,62.0,1.2,11.4,268.0,230.18,163.55
2018,1,26,9,15,743.0,64.5,1.25,11.6,309.0,283.34,211.62
2018,1,26,9,30,779.0,67.0,1.3,11.8,350.0,339.12,261.54
2018,1,26,9,45,804.5,68.5,1.3,12.0,386.5,391.98,308.25
2018,1,26,10,0,830.0,70.0,1.3,12.2,423.0,445.64,354.31
2018,1,26,10,15,846.5,71.5,1.3,12.45,453.5,495.39,395.93
2018,1,26,10,30,863.0,73.0,1.3,12.7,484.0,544.48,435.76
2018,1,26,10,45,869.5,75.0,1.3,12.9,506.5,585.28,468.29
2018,1,26,11,0,876.0,77.0,1.3,13.1,529.0,625.74,499.64
2018,1,26,11,15,888.0,77.0,1.3,13.25,547.5,665.4,529.75
2018,1,26,11,30,900.0,77.0,1.3,13.4,566.0,703.0,557.39
2018,1,26,11,45,895.0,79.5,1.3,13.6,572.5,729.09,575.01
2018,1,26,12,0,890.0,82.0,1.3,13.8,579.0,751.88,590.34
2018,1,26,12,15,889.0,82.5,1.35,13.85,580.0,772.04,604.74
2018,1,26,12,30,888.0,83.0,1.4,13.9,581.0,788.92,616.93
2018,1,26,12,45,890.0,81.0,1.4,13.95,575.5,801.91,625.95
2018,1,26,13,0,892.0,79.0,1.4,14.0,570.0,811.53,632.77
2018,1,26,13,15,885.0,78.5,1.4,13.9,555.5,812.29,633.88
2018,1,26,13,30,878.0,78.0,1.4,13.8,541.0,809.57,632.8
2018,1,26,13,45,868.5,77.0,1.4,13.75,519.5,800.82,627.51
2018,1,26,14,0,859.0,76.0,1.4,13.7,498.0,795.39,624.76
2018,1,26,14,15,845.0,74.5,1.4,13.5,470.0,775.99,612.43
2018,1,26,14,30,831.0,73.0,1.4,13.3,442.0,753.61,598.05
2018,1,26,14,45,788.5,74.0,1.35,13.1,402.5,709.75,567.39
2018,1,26,15,0,746.0,75.0,1.3,12.9,363.0,664.31,535.27
2018,1,26,15,15,513.5,91.0,1.3,12.9,280.0,503.95,413.37
2018,1,26,15,30,281.0,107.0,1.3,12.9,197.0,331.72,275.3
2018,1,26,15,45,222.5,86.5,1.15,12.05,151.5,260.18,217.48
2018,1,26,16,0,164.0,66.0,1.0,11.2,106.0,191.12,159.5
2018,1,26,16,15,159.0,52.5,1.0,10.65,84.5,166.51,138.11
2018,1,26,16,30,154.0,39.0,1.0,10.1,63.0,153.73,125.35
2018,1,26,16,45,173.0,32.5,1.05,9.5,51.0,151.78,119.1
2018,1,26,17,0,192.0,26.0,1.1,8.9,39.0,142.58,72.92
2018,1,26,17,15,106.0,14.5,1.15,8.7,20.5,58.23,0.0
2018,1,26,17,30,20.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.5,1.2,8.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,27,7,15,24.5,7.5,1.0,7.15,8.5,7.15,0.0
2018,1,27,7,30,49.0,15.0,1.0,7.8,17.0,14.3,0.0
2018,1,27,7,45,92.0,31.0,1.05,8.45,40.5,25.43,13.96
2018,1,27,8,0,135.0,47.0,1.1,9.1,64.0,39.39,28.99
2018,1,27,8,15,189.5,61.5,1.15,9.7,96.5,66.01,44.04
2018,1,27,8,30,244.0,76.0,1.2,10.3,129.0,98.95,68.38
2018,1,27,8,45,452.0,70.0,1.3,10.85,194.0,149.21,102.66
2018,1,27,9,0,660.0,64.0,1.4,11.4,259.0,220.39,157.52
2018,1,27,9,15,723.0,62.5,1.55,11.9,304.0,276.32,206.81
2018,1,27,9,30,786.0,61.0,1.7,12.4,349.0,336.37,259.62
2018,1,27,9,45,810.5,63.0,1.8,12.95,385.5,389.71,306.83
2018,1,27,10,0,835.0,65.0,1.9,13.5,422.0,443.78,353.35
2018,1,27,10,15,849.5,66.5,2.0,13.8,452.0,491.72,394.23
2018,1,27,10,30,864.0,68.0,2.1,14.1,482.0,539.42,433.77
2018,1,27,10,45,874.5,68.5,2.2,14.4,505.5,582.61,468.88
2018,1,27,11,0,885.0,69.0,2.3,14.7,529.0,624.09,501.87
2018,1,27,11,15,825.5,88.0,2.4,14.85,527.5,641.84,515.68
2018,1,27,11,30,766.0,107.0,2.5,15.0,526.0,650.1,522.07
2018,1,27,11,45,734.5,119.0,2.6,15.2,526.0,667.13,534.95
2018,1,27,12,0,703.0,131.0,2.7,15.4,526.0,678.09,543.04
2018,1,27,12,15,683.5,137.0,2.7,15.5,522.0,687.54,549.94
2018,1,27,12,30,664.0,143.0,2.7,15.6,518.0,693.65,554.3
2018,1,27,12,45,716.5,125.5,2.75,15.75,526.0,727.28,579.59
2018,1,27,13,0,769.0,108.0,2.8,15.9,534.0,754.98,599.9
2018,1,27,13,15,735.5,113.5,2.8,15.9,513.0,744.83,592.67
2018,1,27,13,30,702.0,119.0,2.8,15.9,492.0,727.98,580.91
2018,1,27,13,45,733.5,105.5,2.75,15.9,481.5,738.26,589.05
2018,1,27,14,0,765.0,92.0,2.7,15.9,471.0,741.4,591.81
2018,1,27,14,15,799.0,79.0,2.7,15.8,455.5,747.27,597.26
2018,1,27,14,30,833.0,66.0,2.7,15.7,440.0,742.03,594.6
2018,1,27,14,45,736.5,78.5,2.65,15.55,390.5,677.56,547.67
2018,1,27,15,0,640.0,91.0,2.6,15.4,341.0,611.17,498.76
2018,1,27,15,15,635.5,82.5,2.6,15.4,309.0,583.27,478.5
2018,1,27,15,30,631.0,74.0,2.6,15.4,277.0,553.22,455.2
2018,1,27,15,45,583.0,68.5,2.1,14.55,236.0,496.01,408.99
2018,1,27,16,0,535.0,63.0,1.6,13.7,195.0,439.86,362.33
2018,1,27,16,15,439.5,56.5,1.55,13.0,150.5,355.84,292.9
2018,1,27,16,30,344.0,50.0,1.5,12.3,106.0,275.54,224.49
2018,1,27,16,45,308.0,38.0,1.45,11.6,76.0,230.59,181.69
2018,1,27,17,0,272.0,26.0,1.4,10.9,46.0,181.19,103.53
2018,1,27,17,15,148.0,15.0,1.4,10.75,24.5,76.66,0.0
2018,1,27,17,30,24.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,12.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,28,7,15,92.0,9.5,1.7,8.4,13.5,9.05,0.0
2018,1,28,7,30,184.0,19.0,1.7,8.8,27.0,18.11,0.0
2018,1,28,7,45,326.5,29.0,1.75,9.15,64.0,23.58,12.84
2018,1,28,8,0,469.0,39.0,1.8,9.5,101.0,35.24,25.35
2018,1,28,8,15,549.5,45.5,1.8,10.0,145.0,76.48,39.94
2018,1,28,8,30,630.0,52.0,1.8,10.5,189.0,126.82,74.81
2018,1,28,8,45,680.5,56.0,1.8,11.05,233.5,179.53,118.48
2018,1,28,9,0,731.0,60.0,1.8,11.6,278.0,235.38,167.56
2018,1,28,9,15,767.5,62.5,1.8,12.3,320.0,290.21,216.93
2018,1,28,9,30,804.0,65.0,1.8,13.0,362.0,347.66,267.92
2018,1,28,9,45,832.5,66.0,1.85,13.7,400.0,402.66,316.03
2018,1,28,10,0,861.0,67.0,1.9,14.4,438.0,458.71,363.55
2018,1,28,10,15,877.5,68.0,1.9,15.0,469.5,508.46,404.79
2018,1,28,10,30,894.0,69.0,1.9,15.6,501.0,558.05,444.52
2018,1,28,10,45,905.0,70.5,1.9,16.15,526.0,603.97,480.28
2018,1,28,11,0,916.0,72.0,1.9,16.7,551.0,648.16,513.66
2018,1,28,11,15,923.0,73.0,1.95,17.1,568.5,687.22,543.0
2018,1,28,11,30,930.0,74.0,2.0,17.5,586.0,723.81,569.18
2018,1,28,11,45,933.5,74.0,2.0,17.9,595.5,754.1,589.35
2018,1,28,12,0,937.0,74.0,2.0,18.3,605.0,781.35,607.27
2018,1,28,12,15,937.5,74.5,2.05,18.5,606.5,803.71,622.62
2018,1,28,12,30,938.0,75.0,2.1,18.7,608.0,822.68,635.68
2018,1,28,12,45,935.0,75.0,2.1,18.85,601.5,834.8,643.78
2018,1,28,13,0,932.0,75.0,2.1,19.0,595.0,843.31,649.54
2018,1,28,13,15,927.0,74.0,2.1,19.05,580.5,845.37,651.24
2018,1,28,13,30,922.0,73.0,2.1,19.1,566.0,843.78,650.61
2018,1,28,13,45,913.0,72.0,2.1,19.1,544.5,835.36,645.51
2018,1,28,14,0,904.0,71.0,2.1,19.1,523.0,823.45,638.14
2018,1,28,14,15,890.0,70.0,2.05,18.9,494.0,804.21,625.74
2018,1,28,14,30,876.0,69.0,2.0,18.7,465.0,781.89,611.21
2018,1,28,14,45,855.5,67.5,1.95,18.5,430.0,757.56,595.17
2018,1,28,15,0,835.0,66.0,1.9,18.3,395.0,724.13,572.37
2018,1,28,15,15,808.0,62.5,1.9,18.3,354.5,681.28,542.25
2018,1,28,15,30,781.0,59.0,1.9,18.3,314.0,636.89,510.29
2018,1,28,15,45,718.5,58.0,1.5,16.9,267.5,570.64,460.6
2018,1,28,16,0,656.0,57.0,1.1,15.5,221.0,510.49,412.48
2018,1,28,16,15,475.5,54.0,1.1,14.8,160.5,375.61,305.28
2018,1,28,16,30,295.0,51.0,1.1,14.1,100.0,250.28,202.17
2018,1,28,16,45,236.0,38.5,1.1,13.4,70.0,193.65,151.79
2018,1,28,17,0,177.0,26.0,1.1,12.7,40.0,138.08,83.71
2018,1,28,17,15,107.5,15.5,1.1,12.5,22.0,60.33,0.0
2018,1,28,17,30,38.0,5.0,1.1,12.3,4.0,0.0,0.0
2018,1,28,17,45,19.0,2.5,1.1,12.1,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,7,15,8.0,6.5,2.1,9.45,7.0,6.2,0.0
2018,1,29,7,30,16.0,13.0,2.1,9.7,14.0,11.68,0.0
2018,1,29,7,45,20.5,29.5,2.1,10.0,31.5,26.3,15.26
2018,1,29,8,0,25.0,46.0,2.1,10.3,49.0,40.61,28.29
2018,1,29,8,15,26.5,64.0,2.1,10.7,68.5,58.84,43.65
2018,1,29,8,30,28.0,82.0,2.1,11.1,88.0,77.65,59.81
2018,1,29,8,45,57.5,100.5,2.05,11.55,116.5,102.51,79.93
2018,1,29,9,0,87.0,119.0,2.0,12.0,145.0,131.91,104.08
2018,1,29,9,15,69.0,131.0,1.9,12.7,153.5,142.82,114.08
2018,1,29,9,30,51.0,143.0,1.8,13.4,162.0,152.67,122.7
2018,1,29,9,45,47.0,159.0,1.7,14.05,178.0,170.06,136.93
2018,1,29,10,0,43.0,175.0,1.6,14.7,194.0,187.21,150.6
2018,1,29,10,15,67.0,192.5,1.6,15.4,224.0,219.49,176.36
2018,1,29,10,30,91.0,210.0,1.6,16.1,254.0,254.13,203.73
2018,1,29,10,45,86.5,213.5,1.6,16.75,257.0,260.01,207.78
2018,1,29,11,0,82.0,217.0,1.6,17.4,260.0,265.29,211.37
2018,1,29,11,15,48.0,207.0,1.55,17.85,232.5,236.57,187.62
2018,1,29,11,30,14.0,197.0,1.5,18.3,205.0,198.5,156.33
2018,1,29,11,45,34.5,214.0,1.5,18.75,233.5,239.28,188.85
2018,1,29,12,0,55.0,231.0,1.5,19.2,262.0,274.84,216.65
2018,1,29,12,15,84.0,240.0,1.45,19.2,288.0,309.41,244.04
2018,1,29,12,30,113.0,249.0,1.4,19.2,314.0,356.03,280.3
2018,1,29,12,45,63.5,213.5,1.35,19.25,250.0,269.22,212.12
2018,1,29,13,0,14.0,178.0,1.3,19.3,186.0,183.37,143.6
2018,1,29,13,15,24.0,179.5,1.15,18.85,192.5,202.88,159.98
2018,1,29,13,30,34.0,181.0,1.0,18.4,199.0,213.99,169.36
2018,1,29,13,45,112.0,199.0,0.9,17.95,256.0,311.99,248.81
2018,1,29,14,0,190.0,217.0,0.8,17.5,313.0,398.67,316.93
2018,1,29,14,15,265.5,193.5,0.95,17.35,319.5,444.6,354.38
2018,1,29,14,30,341.0,170.0,1.1,17.2,326.0,474.51,380.14
2018,1,29,14,45,328.5,160.0,1.2,17.05,301.0,449.41,361.95
2018,1,29,15,0,316.0,150.0,1.3,16.9,276.0,423.55,343.2
2018,1,29,15,15,187.5,133.5,1.3,16.9,206.0,304.31,247.92
2018,1,29,15,30,59.0,117.0,1.3,16.9,136.0,168.18,135.98
2018,1,29,15,45,34.0,101.0,1.15,16.05,111.5,132.72,106.82
2018,1,29,16,0,9.0,85.0,1.0,15.2,87.0,91.85,72.3
2018,1,29,16,15,5.5,70.0,1.0,14.6,71.0,74.56,57.59
2018,1,29,16,30,2.0,55.0,1.0,14.0,55.0,57.46,42.74
2018,1,29,16,45,1.0,39.5,1.0,13.4,39.5,41.02,28.18
2018,1,29,17,0,0.0,24.0,1.0,12.8,24.0,23.7,10.72
2018,1,29,17,15,9.5,13.5,1.0,12.5,13.5,16.92,0.0
2018,1,29,17,30,19.0,3.0,1.0,12.2,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,1.0,11.9,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,7,15,72.0,9.5,1.1,10.4,13.0,9.05,0.0
2018,1,30,7,30,144.0,19.0,1.2,11.0,26.0,15.11,0.0
2018,1,30,7,45,171.5,34.0,1.35,11.6,51.0,26.66,15.77
2018,1,30,8,0,199.0,49.0,1.5,12.2,76.0,40.58,26.78
2018,1,30,8,15,246.0,62.5,1.5,12.65,109.0,70.41,45.15
2018,1,30,8,30,293.0,76.0,1.5,13.1,142.0,105.66,71.19
2018,1,30,8,45,396.0,82.0,1.45,13.55,191.0,149.77,104.62
2018,1,30,9,0,499.0,88.0,1.4,14.0,240.0,206.77,150.73
2018,1,30,9,15,655.0,75.0,1.4,14.6,303.0,270.14,201.81
2018,1,30,9,30,811.0,62.0,1.4,15.2,366.0,349.3,266.57
2018,1,30,9,45,829.5,65.0,1.4,15.85,402.5,402.92,312.82
2018,1,30,10,0,848.0,68.0,1.4,16.5,439.0,456.66,357.73
2018,1,30,10,15,857.5,70.5,1.45,17.0,468.5,504.17,396.86
2018,1,30,10,30,867.0,73.0,1.5,17.5,498.0,550.96,434.17
2018,1,30,10,45,853.0,80.0,1.5,18.0,515.0,589.55,463.75
2018,1,30,11,0,839.0,87.0,1.5,18.5,532.0,623.06,488.67
2018,1,30,11,15,882.5,79.0,1.45,18.85,560.0,671.1,524.02
2018,1,30,11,30,926.0,71.0,1.4,19.2,588.0,721.71,559.02
2018,1,30,11,45,930.0,71.0,1.35,19.6,597.5,752.37,578.28
2018,1,30,12,0,934.0,71.0,1.3,20.0,607.0,780.02,595.43
2018,1,30,12,15,933.5,71.5,1.25,20.3,608.5,801.66,608.56
2018,1,30,12,30,933.0,72.0,1.2,20.6,610.0,819.86,619.37
2018,1,30,12,45,927.5,73.0,1.15,20.9,603.0,831.17,625.57
2018,1,30,13,0,922.0,74.0,1.1,21.2,596.0,838.84,629.48
2018,1,30,13,15,890.5,80.0,1.1,21.25,574.5,827.68,622.22
2018,1,30,13,30,859.0,86.0,1.1,21.3,553.0,819.43,617.26
2018,1,30,13,45,879.5,78.0,1.05,21.35,540.0,820.28,617.85
2018,1,30,14,0,900.0,70.0,1.0,21.4,527.0,823.91,620.31
2018,1,30,14,15,888.5,68.5,1.05,21.25,499.0,806.03,610.22
2018,1,30,14,30,877.0,67.0,1.1,21.1,471.0,784.99,598.15
2018,1,30,14,45,858.5,65.0,1.2,21.0,436.0,754.94,580.16
2018,1,30,15,0,840.0,63.0,1.3,20.9,401.0,728.81,564.54
2018,1,30,15,15,813.5,60.5,1.3,20.9,361.0,687.33,536.27
2018,1,30,15,30,787.0,58.0,1.3,20.9,321.0,644.27,506.28
2018,1,30,15,45,744.5,55.0,1.15,19.05,277.0,588.57,468.16
2018,1,30,16,0,702.0,52.0,1.0,17.2,233.0,533.0,427.02
2018,1,30,16,15,605.5,49.0,1.05,16.3,183.5,450.09,362.19
2018,1,30,16,30,509.0,46.0,1.1,15.4,134.0,368.78,295.8
2018,1,30,16,45,377.5,37.5,1.15,14.55,92.0,268.94,211.57
2018,1,30,17,0,246.0,29.0,1.2,13.7,50.0,178.45,120.15
2018,1,30,17,15,147.5,17.0,1.15,13.5,27.5,79.45,0.0
2018,1,30,17,30,49.0,5.0,1.1,13.3,5.0,4.77,0.0
2018,1,30,17,45,24.5,2.5,1.1,13.05,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,43.5,9.5,1.1,10.15,11.5,9.05,0.0
2018,1,31,7,30,87.0,19.0,1.1,10.9,23.0,15.05,0.0
2018,1,31,7,45,216.5,32.0,1.15,11.65,58.0,25.0,14.72
2018,1,31,8,0,346.0,45.0,1.2,12.4,93.0,40.48,25.39
2018,1,31,8,15,489.0,49.0,1.1,12.9,144.5,76.89,41.66
2018,1,31,8,30,632.0,53.0,1.0,13.4,196.0,129.89,76.39
2018,1,31,8,45,668.5,58.0,0.9,13.9,237.5,181.53,119.24
2018,1,31,9,0,705.0,63.0,0.8,14.4,279.0,234.71,165.62
2018,1,31,9,15,755.0,64.0,0.8,14.95,324.5,291.04,214.67
2018,1,31,9,30,805.0,65.0,0.8,15.5,370.0,351.47,266.43
2018,1,31,9,45,753.5,82.0,0.8,16.1,389.5,391.0,301.96
2018,1,31,10,0,702.0,99.0,0.8,16.7,409.0,423.78,330.41
2018,1,31,10,15,790.5,86.0,0.9,17.05,458.0,489.64,383.13
2018,1,31,10,30,879.0,73.0,1.0,17.4,507.0,559.12,437.37
2018,1,31,10,45,898.5,72.5,1.15,17.75,534.5,607.59,475.21
2018,1,31,11,0,918.0,72.0,1.3,18.1,562.0,654.97,511.63
2018,1,31,11,15,924.0,72.5,1.35,18.3,579.0,693.17,540.1
2018,1,31,11,30,930.0,73.0,1.4,18.5,596.0,728.81,565.13
2018,1,31,11,45,932.0,73.5,1.45,18.65,605.0,758.82,585.66
2018,1,31,12,0,934.0,74.0,1.5,18.8,614.0,785.71,604.03
2018,1,31,12,15,931.0,75.5,1.6,18.95,615.0,806.68,618.86
2018,1,31,12,30,928.0,77.0,1.7,19.1,616.0,824.14,631.42
2018,1,31,12,45,920.0,78.5,1.75,19.25,608.0,834.05,638.39
2018,1,31,13,0,912.0,80.0,1.8,19.4,600.0,840.28,643.04
2018,1,31,13,15,901.5,80.0,1.85,19.4,584.0,839.06,643.1
2018,1,31,13,30,891.0,80.0,1.9,19.4,568.0,834.24,640.88
2018,1,31,13,45,868.5,80.5,1.95,19.45,541.0,823.4,634.48
2018,1,31,14,0,846.0,81.0,2.0,19.5,514.0,802.71,621.31
2018,1,31,14,15,820.0,79.5,1.95,19.35,480.5,773.7,601.93
2018,1,31,14,30,794.0,78.0,1.9,19.2,447.0,742.02,580.6
2018,1,31,14,45,780.5,73.0,1.85,19.05,413.5,713.4,561.31
2018,1,31,15,0,767.0,68.0,1.8,18.9,380.0,682.24,539.93
2018,1,31,15,15,735.0,65.0,1.8,18.9,340.0,637.73,508.38
2018,1,31,15,30,703.0,62.0,1.8,18.9,300.0,592.16,475.4
2018,1,31,15,45,663.0,59.0,1.4,17.65,259.5,540.49,436.46
2018,1,31,16,0,623.0,56.0,1.0,16.4,219.0,493.29,398.33
2018,1,31,16,15,580.5,49.5,1.05,15.65,178.5,437.21,353.74
2018,1,31,16,30,538.0,43.0,1.1,14.9,138.0,382.77,308.0
2018,1,31,16,45,417.5,36.5,1.1,14.15,97.0,289.69,228.77
2018,1,31,17,0,297.0,30.0,1.1,13.4,56.0,205.9,143.66
2018,1,31,17,15,175.0,18.0,1.1,13.25,31.0,92.63,0.0
2018,1,31,17,30,53.0,6.0,1.1,13.1,6.0,5.72,0.0
2018,1,31,17,45,26.5,3.0,1.1,12.9,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
