Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,17,15,348.0,40.0,1.1,8.85,85.5,240.0,188.87
2018,2,21,17,30,239.0,28.0,1.1,8.5,44.0,153.98,74.48
2018,2,21,17,45,127.0,15.5,1.15,8.2,23.0,63.06,0.0
2018,2,21,18,0,15.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.2,7.7,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,22,6,45,4.5,5.5,2.25,7.0,5.5,0.0,0.0
2018,2,22,7,0,9.0,11.0,2.3,7.2,11.0,10.48,0.0
2018,2,22,7,15,44.0,28.5,2.5,7.6,33.5,24.43,12.22
2018,2,22,7,30,79.0,46.0,2.7,8.0,56.0,38.64,28.39
2018,2,22,7,45,184.5,62.0,2.9,8.35,99.5,49.29,38.75
2018,2,22,8,0,290.0,78.0,3.1,8.7,143.0,78.0,52.81
2018,2,22,8,15,462.0,78.0,3.2,9.05,209.5,119.87,77.59
2018,2,22,8,30,634.0,78.0,3.3,9.4,276.0,180.16,121.69
2018,2,22,8,45,703.0,77.5,3.35,9.75,329.5,235.88,170.0
2018,2,22,9,0,772.0,77.0,3.4,10.1,383.0,300.5,227.34
2018,2,22,9,15,801.0,79.5,3.45,10.35,427.5,358.64,280.49
2018,2,22,9,30,830.0,82.0,3.5,10.6,472.0,418.63,334.17
2018,2,22,9,45,852.5,83.0,3.5,10.85,512.0,475.67,384.14
2018,2,22,10,0,875.0,84.0,3.5,11.1,552.0,533.15,433.01
2018,2,22,10,15,888.0,85.5,3.55,11.25,584.5,585.0,476.39
2018,2,22,10,30,901.0,87.0,3.6,11.4,617.0,636.14,518.06
2018,2,22,10,45,908.5,89.0,3.65,11.55,642.5,682.88,555.29
2018,2,22,11,0,916.0,91.0,3.7,11.7,668.0,727.54,590.07
2018,2,22,11,15,843.5,118.0,3.8,11.75,660.5,742.27,600.47
2018,2,22,11,30,771.0,145.0,3.9,11.8,653.0,748.6,604.87
2018,2,22,11,45,706.5,168.5,4.0,11.8,639.5,748.81,604.46
2018,2,22,12,0,642.0,192.0,4.1,11.8,626.0,742.61,599.07
2018,2,22,12,15,390.0,234.5,4.2,11.75,498.5,591.07,479.76
2018,2,22,12,30,138.0,277.0,4.3,11.7,371.0,409.69,332.72
2018,2,22,12,45,199.0,286.0,4.4,11.6,420.0,476.87,388.52
2018,2,22,13,0,260.0,295.0,4.5,11.5,469.0,557.84,453.41
2018,2,22,13,15,370.5,258.5,4.55,11.4,500.5,619.31,504.91
2018,2,22,13,30,481.0,222.0,4.6,11.3,532.0,693.77,565.66
2018,2,22,13,45,363.5,243.0,4.7,11.25,472.5,601.19,492.32
2018,2,22,14,0,246.0,264.0,4.8,11.2,413.0,522.64,428.72
2018,2,22,14,15,229.5,249.5,4.8,11.05,383.5,477.79,394.42
2018,2,22,14,30,213.0,235.0,4.8,10.9,354.0,446.14,369.89
2018,2,22,14,45,174.0,180.0,4.8,10.75,273.0,346.66,290.04
2018,2,22,15,0,135.0,125.0,4.8,10.6,192.0,248.3,209.23
2018,2,22,15,15,294.5,108.0,4.8,10.6,238.5,379.54,322.92
2018,2,22,15,30,454.0,91.0,4.8,10.6,285.0,482.06,410.2
2018,2,22,15,45,376.0,102.5,4.7,10.2,251.5,418.17,356.53
2018,2,22,16,0,298.0,114.0,4.6,9.8,218.0,352.61,301.14
2018,2,22,16,15,264.5,104.0,4.4,9.5,186.0,308.97,263.92
2018,2,22,16,30,231.0,94.0,4.2,9.2,154.0,267.57,227.69
2018,2,22,16,45,215.0,77.0,4.05,8.9,124.0,229.23,193.53
2018,2,22,17,0,199.0,60.0,3.9,8.6,94.0,191.76,159.02
2018,2,22,17,15,134.0,43.5,3.75,8.4,63.0,132.49,104.61
2018,2,22,17,30,69.0,27.0,3.6,8.2,32.0,74.93,38.85
2018,2,22,17,45,38.5,14.5,3.5,8.0,17.0,28.52,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.8,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.7,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.55,6.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.3,6.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.65,4.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.6,3.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,2,23,6,45,19.5,7.0,1.6,4.1,7.5,0.0,0.0
2018,2,23,7,0,39.0,14.0,1.6,4.7,15.0,13.34,0.0
2018,2,23,7,15,130.5,30.5,1.95,5.3,45.5,23.92,12.9
2018,2,23,7,30,222.0,47.0,2.3,5.9,76.0,36.27,26.67
2018,2,23,7,45,402.5,52.5,2.65,6.55,133.5,40.26,30.93
2018,2,23,8,0,583.0,58.0,3.0,7.2,191.0,79.03,44.18
2018,2,23,8,15,679.5,59.0,3.15,7.55,248.5,131.82,78.5
2018,2,23,8,30,776.0,60.0,3.3,7.9,306.0,192.7,127.0
2018,2,23,8,45,809.5,63.5,3.5,8.25,355.5,251.85,180.78
2018,2,23,9,0,843.0,67.0,3.7,8.6,405.0,313.95,238.25
2018,2,23,9,15,866.5,69.5,3.7,8.85,450.0,374.16,294.01
2018,2,23,9,30,890.0,72.0,3.7,9.1,495.0,436.25,350.04
2018,2,23,9,45,907.0,74.5,3.65,9.4,535.5,494.9,401.64
2018,2,23,10,0,924.0,77.0,3.6,9.7,576.0,553.3,451.36
2018,2,23,10,15,934.0,79.0,3.6,9.95,608.5,606.73,495.85
2018,2,23,10,30,944.0,81.0,3.6,10.2,641.0,658.66,537.84
2018,2,23,10,45,952.0,83.0,3.6,10.4,667.5,707.53,576.43
2018,2,23,11,0,960.0,85.0,3.6,10.6,694.0,754.24,611.81
2018,2,23,11,15,965.0,85.5,3.6,10.8,712.0,794.78,640.61
2018,2,23,11,30,970.0,86.0,3.6,11.0,730.0,832.46,667.1
2018,2,23,11,45,972.5,87.0,3.6,11.15,740.5,865.69,690.3
2018,2,23,12,0,975.0,88.0,3.6,11.3,751.0,895.58,711.04
2018,2,23,12,15,973.0,89.0,3.6,11.45,752.0,918.24,726.57
2018,2,23,12,30,971.0,90.0,3.6,11.6,753.0,937.14,739.53
2018,2,23,12,45,965.5,91.5,3.6,11.7,745.5,949.75,748.28
2018,2,23,13,0,960.0,93.0,3.6,11.8,738.0,958.43,754.42
2018,2,23,13,15,955.0,92.5,3.55,11.85,723.0,961.37,756.47
2018,2,23,13,30,950.0,92.0,3.5,11.9,708.0,960.4,755.96
2018,2,23,13,45,940.5,90.5,3.45,11.95,683.5,950.41,749.25
2018,2,23,14,0,931.0,89.0,3.4,12.0,659.0,936.65,740.08
2018,2,23,14,15,919.5,87.5,3.35,11.95,628.0,917.53,727.48
2018,2,23,14,30,908.0,86.0,3.3,11.9,597.0,894.99,712.54
2018,2,23,14,45,892.0,84.0,3.25,11.8,559.5,872.04,697.48
2018,2,23,15,0,876.0,82.0,3.2,11.7,522.0,838.83,674.88
2018,2,23,15,15,854.5,79.0,3.2,11.7,479.0,797.33,646.04
2018,2,23,15,30,833.0,76.0,3.2,11.7,436.0,753.74,615.24
2018,2,23,15,45,802.5,72.5,2.9,11.25,388.5,701.09,576.46
2018,2,23,16,0,772.0,69.0,2.6,10.8,341.0,647.61,536.24
2018,2,23,16,15,728.0,64.0,2.3,10.0,291.0,582.89,486.13
2018,2,23,16,30,684.0,59.0,2.0,9.2,241.0,519.19,433.91
2018,2,23,16,45,615.0,53.0,1.7,8.35,191.0,446.4,372.06
2018,2,23,17,0,546.0,47.0,1.4,7.5,141.0,373.64,307.91
2018,2,23,17,15,417.5,38.0,1.4,7.0,96.0,273.61,219.06
2018,2,23,17,30,289.0,29.0,1.4,6.5,51.0,180.63,109.27
2018,2,23,17,45,155.0,16.5,1.4,6.05,27.0,75.17,0.0
2018,2,23,18,0,21.0,4.0,1.4,5.6,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.4,5.45,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,24,6,45,20.5,7.5,1.4,5.0,8.5,0.0,0.0
2018,2,24,7,0,41.0,15.0,1.4,5.6,17.0,14.3,0.0
2018,2,24,7,15,124.5,32.0,1.6,6.4,47.5,26.26,15.38
2018,2,24,7,30,208.0,49.0,1.8,7.2,78.0,37.74,27.95
2018,2,24,7,45,359.0,57.5,1.95,7.95,131.5,43.34,33.59
2018,2,24,8,0,510.0,66.0,2.1,8.7,185.0,83.49,49.68
2018,2,24,8,15,600.5,69.0,2.15,9.15,240.0,130.59,80.33
2018,2,24,8,30,691.0,72.0,2.2,9.6,295.0,188.33,126.09
2018,2,24,8,45,712.5,79.0,2.3,10.05,339.0,243.41,175.77
2018,2,24,9,0,734.0,86.0,2.4,10.5,383.0,300.23,227.62
2018,2,24,9,15,763.5,89.5,2.45,10.9,428.0,359.6,280.78
2018,2,24,9,30,793.0,93.0,2.5,11.3,473.0,419.06,332.89
2018,2,24,9,45,728.0,116.0,2.6,11.65,486.5,454.77,365.39
2018,2,24,10,0,663.0,139.0,2.7,12.0,500.0,483.67,390.74
2018,2,24,10,15,745.5,125.0,2.8,12.25,553.0,551.12,445.73
2018,2,24,10,30,828.0,111.0,2.9,12.5,606.0,623.48,503.33
2018,2,24,10,45,849.0,109.0,3.0,12.75,635.0,672.74,541.85
2018,2,24,11,0,870.0,107.0,3.1,13.0,664.0,721.09,579.07
2018,2,24,11,15,828.5,124.5,3.15,12.95,666.0,743.24,595.36
2018,2,24,11,30,787.0,142.0,3.2,12.9,668.0,762.19,609.04
2018,2,24,11,45,789.5,143.5,3.3,12.85,677.5,792.06,631.08
2018,2,24,12,0,792.0,145.0,3.4,12.8,687.0,819.19,651.06
2018,2,24,12,15,818.5,135.5,3.4,12.75,697.0,848.19,671.92
2018,2,24,12,30,845.0,126.0,3.4,12.7,707.0,878.16,693.45
2018,2,24,12,45,766.5,151.5,3.45,12.6,675.0,856.35,678.2
2018,2,24,13,0,688.0,177.0,3.5,12.5,643.0,825.79,657.0
2018,2,24,13,15,626.5,190.0,3.55,12.45,607.5,792.04,633.14
2018,2,24,13,30,565.0,203.0,3.6,12.4,572.0,750.23,602.2
2018,2,24,13,45,373.5,239.0,3.6,12.3,479.5,607.17,491.25
2018,2,24,14,0,182.0,275.0,3.6,12.2,387.0,465.52,377.76
2018,2,24,14,15,139.0,250.5,3.6,12.1,333.5,400.01,326.51
2018,2,24,14,30,96.0,226.0,3.6,12.0,280.0,321.22,263.37
2018,2,24,14,45,146.0,220.5,3.6,11.9,297.0,371.49,306.25
2018,2,24,15,0,196.0,215.0,3.6,11.8,314.0,406.2,336.09
2018,2,24,15,15,271.0,189.0,3.6,11.8,314.0,446.07,370.63
2018,2,24,15,30,346.0,163.0,3.6,11.8,314.0,467.08,389.97
2018,2,24,15,45,449.5,129.0,3.5,11.55,303.0,507.02,424.66
2018,2,24,16,0,553.0,95.0,3.4,11.3,292.0,529.61,444.78
2018,2,24,16,15,557.5,82.5,3.15,10.95,256.5,496.85,417.94
2018,2,24,16,30,562.0,70.0,2.9,10.6,221.0,461.85,388.28
2018,2,24,16,45,490.0,62.5,2.65,10.3,175.0,385.8,322.99
2018,2,24,17,0,418.0,55.0,2.4,10.0,129.0,314.52,259.89
2018,2,24,17,15,307.0,43.0,2.25,9.6,88.0,225.41,180.4
2018,2,24,17,30,196.0,31.0,2.1,9.2,47.0,146.37,92.94
2018,2,24,17,45,103.0,16.5,1.95,8.8,24.5,55.39,0.0
2018,2,24,18,0,10.0,2.0,1.8,8.4,2.0,0.0,0.0
2018,2,24,18,15,5.0,1.0,1.8,8.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,25,6,45,58.0,9.5,1.1,4.9,12.0,9.05,0.0
2018,2,25,7,0,116.0,19.0,1.1,5.5,24.0,15.14,0.0
2018,2,25,7,15,235.5,31.5,1.15,6.15,59.0,24.64,14.65
2018,2,25,7,30,355.0,44.0,1.2,6.8,94.0,34.74,25.45
2018,2,25,7,45,483.5,51.5,1.25,7.45,149.0,38.92,29.74
2018,2,25,8,0,612.0,59.0,1.3,8.1,204.0,84.78,46.94
2018,2,25,8,15,672.5,64.0,1.4,8.85,256.5,136.55,82.11
2018,2,25,8,30,733.0,69.0,1.5,9.6,309.0,197.62,131.99
2018,2,25,8,45,768.5,72.5,1.6,10.35,357.5,255.04,182.96
2018,2,25,9,0,804.0,76.0,1.7,11.1,406.0,315.71,237.32
2018,2,25,9,15,829.5,79.0,1.75,11.7,451.0,375.24,290.36
2018,2,25,9,30,855.0,82.0,1.8,12.3,496.0,436.19,343.1
2018,2,25,9,45,873.5,83.0,1.9,12.9,535.0,492.97,391.21
2018,2,25,10,0,892.0,84.0,2.0,13.5,574.0,549.36,437.46
2018,2,25,10,15,904.0,86.0,1.95,13.8,607.0,602.56,479.61
2018,2,25,10,30,916.0,88.0,1.9,14.1,640.0,654.51,519.37
2018,2,25,10,45,925.5,88.5,1.85,14.45,666.0,701.77,554.36
2018,2,25,11,0,935.0,89.0,1.8,14.8,692.0,747.0,586.17
2018,2,25,11,15,941.0,90.0,1.8,15.0,710.5,787.97,613.78
2018,2,25,11,30,947.0,91.0,1.8,15.2,729.0,826.23,639.25
2018,2,25,11,45,950.5,91.0,1.8,15.4,739.0,858.53,660.39
2018,2,25,12,0,954.0,91.0,1.8,15.6,749.0,887.6,679.26
2018,2,25,12,15,952.5,92.0,1.8,15.7,750.0,910.19,693.97
2018,2,25,12,30,951.0,93.0,1.8,15.8,751.0,929.11,706.3
2018,2,25,12,45,946.5,93.5,1.85,15.9,743.5,941.11,714.72
2018,2,25,13,0,942.0,94.0,1.9,16.0,736.0,949.26,720.76
2018,2,25,13,15,938.0,93.0,2.0,15.95,721.0,952.3,724.55
2018,2,25,13,30,934.0,92.0,2.1,15.9,706.0,951.5,725.93
2018,2,25,13,45,927.0,91.0,2.15,15.85,683.5,944.21,722.5
2018,2,25,14,0,920.0,90.0,2.2,15.8,661.0,933.2,716.71
2018,2,25,14,15,910.0,88.0,2.3,15.6,630.5,914.74,706.8
2018,2,25,14,30,900.0,86.0,2.4,15.4,600.0,892.86,694.51
2018,2,25,14,45,885.5,83.5,2.45,15.2,563.0,863.3,676.27
2018,2,25,15,0,871.0,81.0,2.5,15.0,526.0,837.92,660.89
2018,2,25,15,15,850.0,78.5,2.5,15.0,483.5,797.34,633.44
2018,2,25,15,30,829.0,76.0,2.5,15.0,441.0,754.66,604.16
2018,2,25,15,45,799.5,72.5,2.6,14.2,394.0,702.63,569.59
2018,2,25,16,0,770.0,69.0,2.7,13.4,347.0,649.73,533.08
2018,2,25,16,15,725.0,64.5,2.45,12.6,296.5,584.71,483.75
2018,2,25,16,30,680.0,60.0,2.2,11.8,246.0,525.14,435.5
2018,2,25,16,45,609.5,54.5,2.0,10.95,196.0,447.4,370.91
2018,2,25,17,0,539.0,49.0,1.8,10.1,146.0,374.25,307.48
2018,2,25,17,15,413.0,40.0,1.75,9.6,100.5,275.08,220.29
2018,2,25,17,30,287.0,31.0,1.7,9.1,55.0,185.36,124.02
2018,2,25,17,45,155.5,18.0,1.65,8.55,29.5,77.29,0.0
2018,2,25,18,0,24.0,5.0,1.6,8.0,4.0,0.0,0.0
2018,2,25,18,15,12.0,2.5,1.6,7.85,2.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.5,9.65,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,2.5,9.7,3.0,2.77,0.0
2018,2,26,7,15,0.0,4.5,2.6,9.75,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,2.7,9.8,6.0,5.55,0.0
2018,2,26,7,45,0.0,8.0,2.75,9.85,8.0,7.4,1.04
2018,2,26,8,0,0.0,10.0,2.8,9.9,10.0,9.26,2.42
2018,2,26,8,15,0.0,12.0,2.9,9.95,12.0,11.12,4.06
2018,2,26,8,30,0.0,14.0,3.0,10.0,14.0,12.98,5.68
2018,2,26,8,45,0.0,16.5,3.05,10.0,16.5,15.3,7.69
2018,2,26,9,0,0.0,19.0,3.1,10.0,19.0,17.63,9.69
2018,2,26,9,15,0.0,22.0,3.15,10.1,22.0,20.42,12.06
2018,2,26,9,30,0.0,25.0,3.2,10.2,25.0,23.22,14.43
2018,2,26,9,45,3.5,63.0,3.25,10.25,65.0,60.26,46.15
2018,2,26,10,0,7.0,101.0,3.3,10.3,105.0,97.77,77.86
2018,2,26,10,15,37.5,178.5,3.35,10.45,201.0,191.02,155.86
2018,2,26,10,30,68.0,256.0,3.4,10.6,297.0,287.81,234.85
2018,2,26,10,45,80.5,252.5,3.45,10.75,303.0,297.08,242.16
2018,2,26,11,0,93.0,249.0,3.5,10.9,309.0,306.96,250.29
2018,2,26,11,15,256.0,261.5,3.5,11.0,433.5,458.9,374.48
2018,2,26,11,30,419.0,274.0,3.5,11.1,558.0,616.51,498.4
2018,2,26,11,45,389.0,286.5,3.5,11.2,553.0,613.45,494.55
2018,2,26,12,0,359.0,299.0,3.5,11.3,548.0,615.55,495.31
2018,2,26,12,15,273.0,312.0,3.5,11.3,501.5,568.24,457.23
2018,2,26,12,30,187.0,325.0,3.5,11.3,455.0,505.03,406.75
2018,2,26,12,45,239.5,313.5,3.5,11.35,478.5,544.15,439.04
2018,2,26,13,0,292.0,302.0,3.5,11.4,502.0,596.19,480.26
2018,2,26,13,15,350.5,279.0,3.45,11.3,514.5,627.93,506.49
2018,2,26,13,30,409.0,256.0,3.4,11.2,527.0,671.44,541.31
2018,2,26,13,45,585.0,193.5,3.4,11.15,567.0,761.99,614.73
2018,2,26,14,0,761.0,131.0,3.4,11.1,607.0,853.36,683.17
2018,2,26,14,15,797.5,118.0,3.35,11.0,596.0,860.27,688.54
2018,2,26,14,30,834.0,105.0,3.3,10.9,585.0,867.76,695.18
2018,2,26,14,45,764.5,115.0,3.2,10.8,534.0,811.34,654.7
2018,2,26,15,0,695.0,125.0,3.1,10.7,483.0,750.27,610.71
2018,2,26,15,15,722.0,109.0,3.1,10.7,454.5,736.84,602.54
2018,2,26,15,30,749.0,93.0,3.1,10.7,426.0,718.77,590.42
2018,2,26,15,45,728.5,87.0,2.85,10.4,382.5,672.93,556.27
2018,2,26,16,0,708.0,81.0,2.6,10.1,339.0,625.89,520.71
2018,2,26,16,15,660.0,76.5,2.35,9.65,290.0,561.23,469.33
2018,2,26,16,30,612.0,72.0,2.1,9.2,241.0,498.13,417.35
2018,2,26,16,45,535.5,64.5,1.85,8.75,191.0,416.8,348.7
2018,2,26,17,0,459.0,57.0,1.6,8.3,141.0,340.56,282.08
2018,2,26,17,15,334.5,45.5,1.6,8.0,96.5,242.46,195.86
2018,2,26,17,30,210.0,34.0,1.6,7.7,52.0,159.44,110.75
2018,2,26,17,45,112.0,19.0,1.65,7.4,28.0,61.6,0.0
2018,2,26,18,0,14.0,4.0,1.7,7.1,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,1.6,6.9,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,5.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.85,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,3.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,3.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,2,27,6,45,21.0,9.5,2.6,4.95,10.5,9.05,0.0
2018,2,27,7,0,42.0,19.0,2.8,5.4,21.0,16.6,0.0
2018,2,27,7,15,97.5,37.0,2.95,5.9,49.5,30.14,20.03
2018,2,27,7,30,153.0,55.0,3.1,6.4,78.0,43.98,33.87
2018,2,27,7,45,408.5,55.0,3.25,6.85,148.5,43.28,33.8
2018,2,27,8,0,664.0,55.0,3.4,7.3,219.0,91.08,49.63
2018,2,27,8,15,727.0,58.0,3.4,7.8,273.0,144.46,86.83
2018,2,27,8,30,790.0,61.0,3.4,8.3,327.0,205.05,137.45
2018,2,27,8,45,821.5,64.0,3.35,8.8,376.0,264.6,191.8
2018,2,27,9,0,853.0,67.0,3.3,9.3,425.0,326.83,249.03
2018,2,27,9,15,874.5,70.0,3.25,9.7,470.5,389.07,305.77
2018,2,27,9,30,896.0,73.0,3.2,10.1,516.0,450.44,360.28
2018,2,27,9,45,913.0,75.5,3.1,10.5,557.0,509.7,411.3
2018,2,27,10,0,930.0,78.0,3.0,10.9,598.0,568.69,460.27
2018,2,27,10,15,941.0,80.0,3.0,11.2,631.5,623.18,504.58
2018,2,27,10,30,952.0,82.0,3.0,11.5,665.0,676.22,546.43
2018,2,27,10,45,958.5,84.0,2.95,11.8,691.0,724.59,583.32
2018,2,27,11,0,965.0,86.0,2.9,12.1,717.0,770.63,616.22
2018,2,27,11,15,969.5,87.0,2.9,12.3,735.5,811.58,644.63
2018,2,27,11,30,974.0,88.0,2.9,12.5,754.0,849.63,670.73
2018,2,27,11,45,976.0,89.0,2.9,12.7,764.0,882.58,693.02
2018,2,27,12,0,978.0,90.0,2.9,12.9,774.0,912.14,712.86
2018,2,27,12,15,977.5,90.0,2.9,13.0,775.0,934.95,728.23
2018,2,27,12,30,977.0,90.0,2.9,13.1,776.0,954.0,741.09
2018,2,27,12,45,974.0,90.5,2.9,13.25,769.0,967.59,750.14
2018,2,27,13,0,971.0,91.0,2.9,13.4,762.0,977.25,756.65
2018,2,27,13,15,965.5,91.0,2.85,13.4,746.5,980.15,758.64
2018,2,27,13,30,960.0,91.0,2.8,13.4,731.0,979.11,758.13
2018,2,27,13,45,951.0,90.5,2.75,13.45,707.0,970.42,752.39
2018,2,27,14,0,942.0,90.0,2.7,13.5,683.0,957.93,744.25
2018,2,27,14,15,931.5,89.0,2.6,13.45,652.5,939.86,732.19
2018,2,27,14,30,921.0,88.0,2.5,13.4,622.0,918.31,717.83
2018,2,27,14,45,906.5,85.5,2.45,13.35,584.0,888.2,697.97
2018,2,27,15,0,892.0,83.0,2.4,13.3,546.0,862.26,681.08
2018,2,27,15,15,871.0,80.5,2.4,13.3,502.5,820.93,653.25
2018,2,27,15,30,850.0,78.0,2.4,13.3,459.0,777.42,623.54
2018,2,27,15,45,819.5,74.0,2.1,12.85,410.0,723.1,584.15
2018,2,27,16,0,789.0,70.0,1.8,12.4,361.0,667.92,543.36
2018,2,27,16,15,745.5,65.5,1.65,11.5,309.5,602.87,495.64
2018,2,27,16,30,702.0,61.0,1.5,10.6,258.0,538.78,445.22
2018,2,27,16,45,636.0,55.0,1.35,9.7,207.0,465.91,385.34
2018,2,27,17,0,570.0,49.0,1.2,8.8,156.0,393.05,322.94
2018,2,27,17,15,457.5,40.5,1.25,8.35,109.5,299.11,240.91
2018,2,27,17,30,345.0,32.0,1.3,7.9,63.0,215.22,153.95
2018,2,27,17,45,194.5,19.5,1.35,7.45,34.5,94.41,0.0
2018,2,27,18,0,44.0,7.0,1.4,7.0,6.0,0.0,0.0
2018,2,27,18,15,22.0,3.5,1.4,6.85,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,28,6,45,24.5,10.5,1.55,6.35,12.0,10.01,0.0
2018,2,28,7,0,49.0,21.0,1.6,7.0,24.0,17.47,0.0
2018,2,28,7,15,129.0,37.0,1.75,7.6,55.0,30.21,20.26
2018,2,28,7,30,209.0,53.0,1.9,8.2,86.0,40.4,30.54
2018,2,28,7,45,283.5,67.5,2.05,8.8,129.0,52.94,42.3
2018,2,28,8,0,358.0,82.0,2.2,9.4,172.0,91.07,59.97
2018,2,28,8,15,262.0,103.0,2.2,9.85,176.5,122.96,88.63
2018,2,28,8,30,166.0,124.0,2.2,10.3,181.0,142.23,109.54
2018,2,28,8,45,148.0,147.5,2.25,10.7,203.5,170.28,134.63
2018,2,28,9,0,130.0,171.0,2.3,11.1,226.0,196.52,157.69
2018,2,28,9,15,162.0,190.0,2.3,11.5,266.0,235.28,189.58
2018,2,28,9,30,194.0,209.0,2.3,11.9,306.0,277.64,224.23
2018,2,28,9,45,177.0,232.5,2.35,12.25,326.0,304.32,246.03
2018,2,28,10,0,160.0,256.0,2.4,12.6,346.0,329.32,265.88
2018,2,28,10,15,176.0,269.5,2.4,12.8,374.0,362.08,291.86
2018,2,28,10,30,192.0,283.0,2.4,13.0,402.0,396.09,318.49
2018,2,28,10,45,140.5,291.0,2.4,13.25,380.0,380.99,305.42
2018,2,28,11,0,89.0,299.0,2.4,13.5,358.0,354.67,283.49
2018,2,28,11,15,161.5,302.5,2.45,13.55,412.5,424.55,339.57
2018,2,28,11,30,234.0,306.0,2.5,13.6,467.0,492.38,392.98
2018,2,28,11,45,336.0,293.5,2.5,13.6,528.0,580.25,461.41
2018,2,28,12,0,438.0,281.0,2.5,13.6,589.0,673.34,532.11
2018,2,28,12,15,450.0,277.0,2.5,13.55,594.0,693.14,546.55
2018,2,28,12,30,462.0,273.0,2.5,13.5,599.0,711.44,560.45
2018,2,28,12,45,404.5,286.0,2.5,13.4,569.5,673.18,531.65
2018,2,28,13,0,347.0,299.0,2.5,13.3,540.0,643.38,508.95
2018,2,28,13,15,222.0,297.0,2.5,13.2,450.0,520.33,414.77
2018,2,28,13,30,97.0,295.0,2.5,13.1,360.0,394.63,315.75
2018,2,28,13,45,83.0,274.0,2.5,12.95,328.5,360.26,289.75
2018,2,28,14,0,69.0,253.0,2.5,12.8,297.0,325.47,262.69
2018,2,28,14,15,64.5,246.5,2.4,12.65,286.0,315.57,255.29
2018,2,28,14,30,60.0,240.0,2.3,12.5,275.0,305.68,247.79
2018,2,28,14,45,60.0,227.5,2.25,12.35,260.5,292.64,238.04
2018,2,28,15,0,60.0,215.0,2.2,12.2,246.0,279.44,228.13
2018,2,28,15,15,87.5,202.0,2.2,12.2,243.5,287.92,236.57
2018,2,28,15,30,115.0,189.0,2.2,12.2,241.0,307.09,253.39
2018,2,28,15,45,97.5,164.0,2.05,11.95,205.0,262.44,217.21
2018,2,28,16,0,80.0,139.0,1.9,11.7,169.0,207.31,172.05
2018,2,28,16,15,85.0,111.0,1.7,11.4,139.0,186.41,155.17
2018,2,28,16,30,90.0,83.0,1.5,11.1,109.0,153.38,127.57
2018,2,28,16,45,53.5,73.0,1.35,10.8,87.5,109.5,89.29
2018,2,28,17,0,17.0,63.0,1.2,10.5,66.0,78.62,61.8
2018,2,28,17,15,12.5,44.0,1.2,10.35,46.0,54.6,40.44
2018,2,28,17,30,8.0,25.0,1.2,10.2,26.0,29.85,17.43
2018,2,28,17,45,9.5,14.0,1.2,10.0,14.5,17.8,0.0
2018,2,28,18,0,11.0,3.0,1.2,9.8,3.0,2.86,0.0
2018,2,28,18,15,5.5,1.5,1.25,9.8,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.35,11.75,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.4,11.8,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,4.45,11.9,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,4.5,12.0,8.0,7.4,0.91
2018,3,1,7,45,0.0,12.0,4.55,12.1,12.0,11.11,3.9
2018,3,1,8,0,0.0,16.0,4.6,12.2,16.0,14.82,7.16
2018,3,1,8,15,0.0,21.0,4.6,12.35,21.0,19.47,11.2
2018,3,1,8,30,0.0,26.0,4.6,12.5,26.0,24.12,15.19
2018,3,1,8,45,0.0,32.5,4.55,12.6,32.5,30.17,20.35
2018,3,1,9,0,0.0,39.0,4.5,12.7,39.0,36.23,25.47
2018,3,1,9,15,0.0,40.5,4.5,12.8,40.5,37.63,26.58
2018,3,1,9,30,0.0,42.0,4.5,12.9,42.0,39.04,27.68
2018,3,1,9,45,0.0,48.0,4.45,13.0,48.0,44.64,32.34
2018,3,1,10,0,0.0,54.0,4.4,13.1,54.0,50.24,36.97
2018,3,1,10,15,0.5,87.0,4.35,13.15,87.5,81.37,63.02
2018,3,1,10,30,1.0,120.0,4.3,13.2,121.0,112.7,88.96
2018,3,1,10,45,2.0,128.0,4.3,13.3,129.5,121.05,95.68
2018,3,1,11,0,3.0,136.0,4.3,13.4,138.0,129.52,102.53
2018,3,1,11,15,2.5,141.0,4.2,13.4,142.5,134.13,106.18
2018,3,1,11,30,2.0,146.0,4.1,13.4,147.0,138.73,109.83
2018,3,1,11,45,85.0,189.5,4.05,13.4,249.5,261.5,212.37
2018,3,1,12,0,168.0,233.0,4.0,13.4,352.0,379.6,308.41
2018,3,1,12,15,113.5,204.5,4.0,13.45,285.0,308.48,250.3
2018,3,1,12,30,59.0,176.0,4.0,13.5,218.0,225.12,181.93
2018,3,1,12,45,39.0,172.5,3.95,13.5,200.0,205.26,165.3
2018,3,1,13,0,19.0,169.0,3.9,13.5,182.0,184.69,147.87
2018,3,1,13,15,22.0,165.0,3.95,13.5,180.0,183.98,147.6
2018,3,1,13,30,25.0,161.0,4.0,13.5,178.0,183.17,147.25
2018,3,1,13,45,25.0,169.0,4.0,13.5,185.5,192.22,154.77
2018,3,1,14,0,25.0,177.0,4.0,13.5,193.0,201.43,162.46
2018,3,1,14,15,30.5,175.0,3.95,13.4,193.5,204.88,165.81
2018,3,1,14,30,36.0,173.0,3.9,13.3,194.0,208.19,169.09
2018,3,1,14,45,25.5,159.5,3.85,13.2,174.0,184.73,149.83
2018,3,1,15,0,15.0,146.0,3.8,13.1,154.0,153.36,123.91
2018,3,1,15,15,11.5,131.5,3.8,13.1,137.5,135.82,109.54
2018,3,1,15,30,8.0,117.0,3.8,13.1,121.0,118.43,95.15
2018,3,1,15,45,6.0,101.5,3.7,12.85,104.5,101.3,80.98
2018,3,1,16,0,4.0,86.0,3.6,12.6,88.0,84.28,66.74
2018,3,1,16,15,75.5,85.5,3.5,12.35,107.5,147.89,122.99
2018,3,1,16,30,147.0,85.0,3.4,12.1,127.0,202.62,170.25
2018,3,1,16,45,256.0,69.5,3.35,11.85,126.0,255.56,214.87
2018,3,1,17,0,365.0,54.0,3.3,11.6,125.0,288.58,239.97
2018,3,1,17,15,256.0,42.5,3.3,11.35,85.0,199.78,161.48
2018,3,1,17,30,147.0,31.0,3.3,11.1,45.0,126.23,92.09
2018,3,1,17,45,75.5,17.0,3.35,10.9,24.0,55.93,0.0
2018,3,1,18,0,4.0,3.0,3.4,10.7,3.0,4.23,0.0
2018,3,1,18,15,2.0,1.5,3.5,10.6,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,7.05,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,7.5,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.0,1.25,7.95,5.0,4.77,0.0
2018,3,2,7,0,1.0,9.0,1.3,8.4,9.0,8.33,0.0
2018,3,2,7,15,0.5,15.5,1.5,8.75,15.5,14.36,6.85
2018,3,2,7,30,0.0,22.0,1.7,9.1,22.0,20.4,12.68
2018,3,2,7,45,0.0,25.5,1.95,9.4,25.5,23.65,14.91
2018,3,2,8,0,0.0,29.0,2.2,9.7,29.0,26.9,17.83
2018,3,2,8,15,4.0,47.0,2.35,9.95,48.5,44.21,32.71
2018,3,2,8,30,8.0,65.0,2.5,10.2,68.0,62.04,47.89
2018,3,2,8,45,5.0,68.0,2.7,10.4,70.0,64.55,50.05
2018,3,2,9,0,2.0,71.0,2.9,10.6,72.0,66.7,51.84
2018,3,2,9,15,18.0,123.5,3.05,10.8,132.5,121.16,97.66
2018,3,2,9,30,34.0,176.0,3.2,11.0,193.0,178.44,145.16
2018,3,2,9,45,243.0,188.0,3.35,11.2,326.0,297.78,243.23
2018,3,2,10,0,452.0,200.0,3.5,11.4,459.0,439.25,357.99
2018,3,2,10,15,659.0,153.5,3.55,11.45,554.5,542.6,441.98
2018,3,2,10,30,866.0,107.0,3.6,11.5,650.0,658.46,534.71
2018,3,2,10,45,876.5,108.0,3.65,11.6,676.0,705.76,571.48
2018,3,2,11,0,887.0,109.0,3.7,11.7,702.0,751.28,606.16
2018,3,2,11,15,787.5,143.0,3.75,11.75,679.5,746.77,601.92
2018,3,2,11,30,688.0,177.0,3.8,11.8,657.0,735.9,592.36
2018,3,2,11,45,414.0,238.0,3.85,11.85,528.0,596.91,482.21
2018,3,2,12,0,140.0,299.0,3.9,11.9,399.0,425.95,343.45
2018,3,2,12,15,145.0,307.0,3.95,11.9,410.5,444.47,358.79
2018,3,2,12,30,150.0,315.0,4.0,11.9,422.0,462.81,373.26
2018,3,2,12,45,89.5,272.5,4.05,11.9,336.0,355.52,287.74
2018,3,2,13,0,29.0,230.0,4.1,11.9,250.0,257.74,207.99
2018,3,2,13,15,60.5,241.5,4.1,11.85,283.0,300.17,243.83
2018,3,2,13,30,92.0,253.0,4.1,11.8,316.0,343.09,279.51
2018,3,2,13,45,46.0,191.5,4.1,11.75,223.0,235.34,191.51
2018,3,2,14,0,0.0,130.0,4.1,11.7,130.0,122.8,97.53
2018,3,2,14,15,41.5,152.0,4.05,11.55,176.5,189.87,155.32
2018,3,2,14,30,83.0,174.0,4.0,11.4,223.0,262.79,216.95
2018,3,2,14,45,41.5,125.5,3.95,11.25,150.0,161.51,132.35
2018,3,2,15,0,0.0,77.0,3.9,11.1,77.0,71.7,55.57
2018,3,2,15,15,2.0,69.0,3.9,11.1,70.0,65.85,50.89
2018,3,2,15,30,4.0,61.0,3.9,11.1,63.0,59.9,46.04
2018,3,2,15,45,3.5,65.0,3.65,10.75,66.5,63.11,48.97
2018,3,2,16,0,3.0,69.0,3.4,10.4,70.0,66.36,51.92
2018,3,2,16,15,1.5,49.0,3.25,10.2,49.5,46.55,34.89
2018,3,2,16,30,0.0,29.0,3.1,10.0,29.0,26.9,17.82
2018,3,2,16,45,0.0,24.0,3.0,9.85,24.0,22.25,13.73
2018,3,2,17,0,0.0,19.0,2.9,9.7,19.0,17.61,9.58
2018,3,2,17,15,0.0,13.5,2.85,9.55,13.5,12.5,4.99
2018,3,2,17,30,0.0,8.0,2.8,9.4,8.0,7.4,0.25
2018,3,2,17,45,0.5,5.0,2.8,9.3,5.0,4.82,0.0
2018,3,2,18,0,1.0,2.0,2.8,9.2,2.0,2.25,0.0
2018,3,2,18,15,0.5,1.0,2.75,9.15,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.1,7.0,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.1,7.4,2.0,0.0,0.0
2018,3,3,6,45,87.5,17.0,1.05,7.8,23.0,16.2,0.0
2018,3,3,7,0,170.0,32.0,1.0,8.2,44.0,25.51,10.21
2018,3,3,7,15,279.5,44.5,1.15,8.55,83.5,34.63,24.64
2018,3,3,7,30,389.0,57.0,1.3,8.9,123.0,43.43,33.38
2018,3,3,7,45,475.5,65.5,1.45,9.25,173.5,58.46,39.21
2018,3,3,8,0,562.0,74.0,1.6,9.6,224.0,104.67,62.81
2018,3,3,8,15,616.5,80.0,1.7,9.7,274.5,154.72,99.56
2018,3,3,8,30,671.0,86.0,1.8,9.8,325.0,211.08,146.95
2018,3,3,8,45,607.5,101.0,1.9,9.9,340.0,250.93,187.07
2018,3,3,9,0,544.0,116.0,2.0,10.0,355.0,282.79,219.75
2018,3,3,9,15,422.5,149.5,2.05,10.15,346.5,300.1,239.6
2018,3,3,9,30,301.0,183.0,2.1,10.3,338.0,303.13,245.35
2018,3,3,9,45,470.0,170.0,2.2,10.4,432.5,394.43,320.09
2018,3,3,10,0,639.0,157.0,2.3,10.5,527.0,502.12,406.8
2018,3,3,10,15,725.0,141.0,2.35,10.55,582.5,570.86,462.0
2018,3,3,10,30,811.0,125.0,2.4,10.6,638.0,644.63,520.34
2018,3,3,10,45,756.0,148.5,2.45,10.65,641.0,669.55,539.04
2018,3,3,11,0,701.0,172.0,2.5,10.7,644.0,687.41,552.17
2018,3,3,11,15,540.5,231.5,2.55,10.7,601.0,652.83,523.7
2018,3,3,11,30,380.0,291.0,2.6,10.7,558.0,601.18,481.87
2018,3,3,11,45,427.5,266.5,2.65,10.65,570.5,638.29,511.94
2018,3,3,12,0,475.0,242.0,2.7,10.6,583.0,667.73,535.76
2018,3,3,12,15,601.0,208.5,2.75,10.6,641.0,759.13,606.64
2018,3,3,12,30,727.0,175.0,2.8,10.6,699.0,849.0,673.13
2018,3,3,12,45,519.5,234.5,2.85,10.55,607.0,735.68,587.26
2018,3,3,13,0,312.0,294.0,2.9,10.5,515.0,608.44,488.2
2018,3,3,13,15,164.0,225.0,2.9,10.4,341.0,388.78,317.27
2018,3,3,13,30,16.0,156.0,2.9,10.3,167.0,169.72,136.83
2018,3,3,13,45,27.5,195.5,2.9,10.2,213.5,222.74,181.37
2018,3,3,14,0,39.0,235.0,2.9,10.1,260.0,277.64,226.46
2018,3,3,14,15,102.0,235.0,2.9,9.95,296.5,349.16,286.75
2018,3,3,14,30,165.0,235.0,2.9,9.8,333.0,405.75,334.45
2018,3,3,14,45,148.0,230.0,2.9,9.65,314.0,384.72,317.64
2018,3,3,15,0,131.0,225.0,2.9,9.5,295.0,364.0,301.33
2018,3,3,15,15,234.0,194.0,2.9,9.5,307.0,424.1,353.68
2018,3,3,15,30,337.0,163.0,2.9,9.5,319.0,463.53,388.65
2018,3,3,15,45,237.5,132.0,2.7,9.1,236.5,341.03,288.3
2018,3,3,16,0,138.0,101.0,2.5,8.7,154.0,223.92,189.88
2018,3,3,16,15,225.5,100.5,2.3,8.5,173.0,279.99,239.07
2018,3,3,16,30,313.0,100.0,2.1,8.3,192.0,341.12,289.88
2018,3,3,16,45,281.0,83.0,1.9,8.05,154.0,288.37,243.98
2018,3,3,17,0,249.0,66.0,1.7,7.8,116.0,237.72,199.12
2018,3,3,17,15,255.0,51.0,1.55,7.6,89.5,211.35,173.18
2018,3,3,17,30,261.0,36.0,1.4,7.4,63.0,184.41,140.99
2018,3,3,17,45,144.5,21.5,1.3,7.2,35.0,96.95,0.0
2018,3,3,18,0,28.0,7.0,1.2,7.0,7.0,16.31,0.0
2018,3,3,18,15,14.0,3.5,1.2,6.85,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
