Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,15,740.0,122.0,2.2,16.35,566.5,343.7,256.31
2018,5,13,8,30,763.0,125.0,2.2,16.8,614.0,403.29,306.93
2018,5,13,8,45,781.5,127.5,2.15,17.3,658.5,458.2,352.53
2018,5,13,9,0,800.0,130.0,2.1,17.8,703.0,514.04,397.32
2018,5,13,9,15,820.5,128.0,2.15,18.2,743.5,567.58,439.52
2018,5,13,9,30,841.0,126.0,2.2,18.6,784.0,621.6,480.85
2018,5,13,9,45,861.0,121.5,2.2,19.0,820.0,673.57,519.34
2018,5,13,10,0,881.0,117.0,2.2,19.4,856.0,724.31,555.91
2018,5,13,10,15,887.5,118.0,2.25,19.7,883.0,769.56,586.6
2018,5,13,10,30,894.0,119.0,2.3,20.0,910.0,812.93,615.25
2018,5,13,10,45,899.0,119.5,2.35,20.3,930.0,852.53,641.04
2018,5,13,11,0,904.0,120.0,2.4,20.6,950.0,889.76,665.04
2018,5,13,11,15,906.5,120.5,2.5,20.75,962.0,922.25,686.54
2018,5,13,11,30,909.0,121.0,2.6,20.9,974.0,951.9,706.16
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,977.19,722.31
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,999.34,736.45
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,1012.95,746.12
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,1023.01,753.64
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,1026.06,756.12
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,1025.59,756.48
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,1023.79,756.54
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,1018.61,754.51
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,1015.96,753.87
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,1000.5,744.84
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,980.36,733.0
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,957.2,719.18
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,927.78,701.26
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,895.79,681.52
2018,5,13,15,15,781.5,132.0,3.1,20.3,678.5,857.32,656.63
2018,5,13,15,30,766.0,129.0,3.1,20.3,636.0,816.93,630.19
2018,5,13,15,45,747.5,124.0,3.05,19.75,589.5,773.72,602.47
2018,5,13,16,0,729.0,119.0,3.0,19.2,543.0,725.78,570.85
2018,5,13,16,15,706.5,113.5,2.95,18.8,494.5,673.41,535.06
2018,5,13,16,30,684.0,108.0,2.9,18.4,446.0,620.82,497.3
2018,5,13,16,45,652.5,102.0,2.85,18.0,395.5,561.81,453.2
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,504.05,408.72
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,439.18,357.18
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,377.52,306.54
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,310.38,249.92
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,247.18,195.16
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,179.06,136.15
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,121.49,85.2
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,64.34,14.69
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,14.81,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.91,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,5.72,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,9.26,1.47
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,16.68,8.96
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,24.12,15.91
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,34.35,25.28
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,44.6,34.55
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,65.19,52.89
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,84.77,66.73
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,106.32,84.37
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,128.26,101.98
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,148.23,117.62
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,168.84,133.62
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,201.99,159.24
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,241.43,189.63
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,300.72,234.95
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,364.13,283.02
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,457.88,355.42
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,578.62,447.08
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,644.39,496.26
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,716.78,549.71
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,760.25,580.29
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,802.94,609.05
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,841.18,634.53
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,877.17,658.36
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,908.99,679.12
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,938.14,698.07
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,962.62,714.51
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,984.14,729.07
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,1000.15,739.77
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,1012.92,748.48
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,1020.88,754.78
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,1025.46,759.01
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,1024.62,759.36
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,1020.36,757.64
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,1009.67,752.24
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,995.68,744.76
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,984.16,738.77
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,960.69,724.76
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,931.84,707.67
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,900.32,688.62
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,862.42,663.98
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,822.53,637.76
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,777.19,608.47
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,730.55,577.76
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,680.79,543.71
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,627.9,505.86
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,568.96,461.56
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,511.27,416.87
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,446.73,365.48
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,385.35,314.87
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,316.66,256.68
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,253.9,201.9
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,183.95,140.94
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,126.67,89.91
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,68.94,21.17
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,17.97,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.95,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,6.2,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,11.12,3.06
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,19.01,11.0
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,26.91,18.37
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,36.68,27.32
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,46.46,36.15
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,64.79,52.43
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,82.32,64.54
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,101.25,80.07
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,120.36,95.47
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,141.77,112.36
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,163.84,129.58
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,184.6,145.51
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,206.02,161.83
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,216.07,169.12
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,226.05,176.33
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,271.6,211.18
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,321.95,249.02
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,383.4,295.08
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,448.8,343.28
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,539.51,411.48
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,641.85,486.27
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,755.47,570.95
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,873.83,652.87
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,908.75,675.07
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,941.43,696.55
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,966.13,713.27
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,987.8,728.11
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,1003.92,739.32
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,1016.76,748.53
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,1023.74,753.72
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,1027.3,756.84
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,1025.89,757.62
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,1021.03,756.27
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,1011.27,751.78
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,998.18,745.17
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,978.33,733.86
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,955.39,720.53
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,935.06,709.35
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,903.88,690.6
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,866.62,666.43
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,827.3,640.63
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,781.33,611.91
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,734.11,581.63
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,684.3,547.56
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,631.63,510.05
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,571.22,464.67
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,512.27,418.99
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,421.56,345.98
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,336.6,275.95
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,260.08,211.42
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,192.95,153.84
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,145.68,111.95
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,103.51,73.7
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,53.0,18.39
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,13.03,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,4.77,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,15.16,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,25.93,14.98
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,34.47,24.53
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,41.31,31.13
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,47.22,36.7
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,52.78,41.74
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,52.4,41.35
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,79.69,45.69
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,130.38,75.99
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,180.84,115.68
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,233.45,161.37
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,285.2,207.36
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,309.01,233.28
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,319.71,246.65
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,236.81,185.26
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,134.71,104.93
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,216.42,170.08
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,295.9,231.13
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,356.27,277.07
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,420.57,325.28
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,437.42,337.26
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,453.76,349.0
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,395.32,304.01
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,334.57,256.81
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,320.44,246.11
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,300.79,231.03
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,270.1,207.52
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,238.94,183.53
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,242.39,186.31
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,245.8,188.99
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,225.47,173.34
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,204.98,157.56
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,230.42,177.55
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,256.08,197.56
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,292.95,226.28
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,342.01,264.03
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,453.14,351.52
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,549.19,425.8
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,722.77,559.96
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,862.28,662.96
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,852.26,656.26
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,841.59,650.46
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,795.86,621.27
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,748.73,590.75
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,679.08,542.27
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,609.36,491.14
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,561.07,455.33
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,512.11,417.64
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,456.51,373.29
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,401.84,328.01
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,334.18,270.48
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,271.93,215.89
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,201.92,154.61
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,141.35,100.73
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,78.93,32.88
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,23.22,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,1.91,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,14.69,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,27.47,16.4
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,36.53,26.3
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,45.24,34.6
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,58.11,46.35
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,74.93,61.37
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,69.64,56.59
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,92.07,58.9
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,133.9,81.07
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,184.16,117.57
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,236.34,161.73
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,295.36,212.88
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,349.6,260.39
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,405.47,308.31
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,458.26,352.63
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,510.57,395.01
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,564.91,437.93
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,621.19,481.0
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,670.27,517.48
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,718.34,552.26
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,762.83,582.67
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,805.46,610.92
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,844.36,636.85
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,880.92,661.06
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,912.76,681.82
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,941.83,700.71
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,965.67,716.57
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,986.43,730.48
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,1003.04,741.71
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,1016.37,750.92
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,1023.83,756.72
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,1027.83,760.4
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,1026.84,761.51
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,1022.37,760.45
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,1012.46,755.35
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,999.19,748.13
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,979.14,736.85
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,956.01,723.5
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,928.05,706.67
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,897.43,687.9
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,867.01,668.35
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,827.25,642.05
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,782.73,613.97
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,736.85,584.3
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,684.8,548.48
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,632.44,511.65
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,576.17,469.14
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,518.84,424.56
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,455.58,373.76
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,395.28,323.68
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,328.59,266.84
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,267.42,213.09
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,198.04,152.24
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,138.26,99.17
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,77.3,35.33
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,21.87,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,2.86,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,6.48,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,10.19,2.62
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,17.15,9.4
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,24.11,15.9
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,32.95,23.99
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,41.8,31.99
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,64.02,51.8
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,84.91,66.83
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,108.13,85.97
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,131.72,105.11
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,137.75,109.61
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,143.51,113.88
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,162.84,129.02
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,182.66,144.39
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,209.96,165.57
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,238.02,187.09
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,285.91,223.93
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,339.09,264.23
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,430.71,334.84
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,534.18,412.59
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,660.27,509.36
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,800.47,611.37
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,843.19,638.74
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,884.57,665.78
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,908.09,680.81
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,934.57,698.0
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,950.28,708.1
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,967.64,719.46
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,993.78,737.41
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,1014.04,751.45
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,1015.9,753.19
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,1024.07,759.4
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,1012.73,753.2
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,998.07,745.03
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,948.03,712.55
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,886.92,669.61
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,893.24,677.5
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,893.13,680.42
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,864.34,662.15
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,833.05,642.27
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,809.78,627.48
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,782.38,609.63
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,759.15,596.57
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,728.28,577.69
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,681.0,545.65
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,630.44,509.94
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,572.21,466.41
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,515.23,422.43
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,451.97,371.66
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,391.59,321.55
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,324.01,264.09
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,261.99,209.71
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,192.96,149.11
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,136.64,98.98
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,77.36,38.33
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,21.82,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,5.72,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,17.41,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,29.36,18.4
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,39.53,29.07
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,50.43,39.39
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,65.38,53.11
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,77.06,63.69
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,100.01,84.06
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,126.81,98.5
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,156.12,119.8
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,186.2,143.64
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,225.74,173.94
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,267.19,206.74
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,314.86,244.17
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,378.32,295.21
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,438.21,344.0
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,508.56,400.88
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,568.88,449.24
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,629.79,497.12
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,679.98,535.29
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,728.62,571.4
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,774.0,603.73
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,817.65,633.41
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,857.3,660.21
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,894.69,685.25
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,926.2,706.17
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,954.86,725.08
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,978.24,740.69
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,998.48,754.24
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,1014.11,765.19
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,1026.49,774.07
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,1033.55,779.65
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,1046.95,789.69
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,1046.4,790.03
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,1042.37,788.27
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,1031.84,782.73
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,1017.95,775.03
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,996.93,762.34
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,972.9,747.63
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,942.19,728.52
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,908.98,707.55
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,870.63,681.95
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,834.41,657.72
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,785.6,624.99
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,736.03,591.23
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,678.7,550.01
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,622.09,507.53
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,558.9,458.86
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,497.86,410.61
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,419.6,347.3
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,351.06,290.21
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,224.51,184.25
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,107.11,84.91
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,70.05,52.48
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,41.48,27.52
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,24.69,9.84
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,8.88,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,1.91,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,5.55,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,9.26,2.0
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,14.36,7.01
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,19.46,11.81
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,37.61,28.28
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,55.81,44.68
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,72.88,59.88
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,90.02,71.36
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,115.42,92.17
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,141.76,113.43
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,149.52,119.56
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,156.63,125.1
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,206.07,164.38
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,263.14,209.59
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,294.43,234.22
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,326.89,259.64
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,368.26,291.75
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,410.28,324.05
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,473.4,372.95
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,541.94,425.31
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,626.41,491.21
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,721.4,563.72
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,800.14,623.69
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,878.22,678.79
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,913.36,701.77
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,940.8,719.61
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,951.56,725.66
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,963.35,732.62
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,956.4,727.9
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,944.35,717.85
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,926.07,703.57
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,904.98,687.33
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,891.24,678.58
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,875.13,668.15
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,849.32,651.1
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,821.63,632.67
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,673.2,523.86
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,526.87,412.99
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,491.04,387.62
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,454.98,361.24
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,380.59,303.74
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,320.06,256.11
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,345.3,278.72
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,378.83,307.48
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,285.35,232.84
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,205.77,168.01
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,200.43,164.72
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,201.37,166.19
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,242.64,201.78
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,265.65,220.63
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,232.25,191.05
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,205.14,165.69
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,148.15,115.41
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,104.74,76.64
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,60.75,33.05
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,17.48,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,6.67,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,20.13,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,33.87,22.49
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,46.95,35.64
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,57.43,45.6
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,64.92,52.61
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,72.06,59.05
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,76.23,62.65
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,106.24,70.38
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,150.01,96.13
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,198.05,132.11
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,246.86,172.52
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,299.17,216.95
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,351.61,261.32
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,406.11,306.2
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,458.9,348.73
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,515.52,392.56
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,567.77,432.61
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,620.3,471.73
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,669.58,507.58
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,718.4,542.24
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,763.35,573.93
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,806.71,602.84
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,841.93,626.19
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,877.87,649.98
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,909.73,671.33
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,939.0,690.98
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,963.23,706.84
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,984.56,720.88
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,998.95,731.2
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,1010.12,739.58
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,1015.51,744.21
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,1027.34,753.18
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,1026.27,754.24
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,1021.81,753.29
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,1010.41,747.59
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,995.75,739.86
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,974.93,728.21
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,951.13,714.57
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,921.62,696.99
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,889.56,677.53
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,852.13,653.22
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,812.8,627.39
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,771.26,601.66
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,724.95,571.93
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,673.05,536.87
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,620.91,499.68
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,562.86,456.55
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,505.99,412.96
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,442.17,362.39
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,381.52,312.68
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,315.4,256.92
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,252.81,202.66
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,187.46,145.56
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,131.8,96.64
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,77.82,44.57
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,23.16,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,6.67,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,17.48,0.0
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,27.23,17.09
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,28.64,19.61
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,30.07,21.28
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,33.51,24.55
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,36.84,27.59
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,60.61,48.84
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,84.23,66.34
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,115.55,92.0
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,147.85,117.99
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,172.5,137.05
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,204.07,161.75
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,227.0,179.7
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,250.4,197.84
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,280.85,221.25
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,312.47,245.26
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,339.73,265.75
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,367.52,286.42
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,415.47,322.61
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,466.32,360.47
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,522.14,402.02
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,581.33,445.47
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,673.29,515.6
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,772.2,589.14
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,858.32,652.89
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,940.15,708.18
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,965.18,724.43
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,987.24,739.2
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,1003.3,750.33
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,1016.11,759.42
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,1022.6,764.6
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,1025.7,767.68
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,1024.4,767.58
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,1019.71,765.38
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,1009.16,759.51
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,995.34,751.59
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,975.85,740.05
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,961.65,732.22
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,933.67,714.88
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,903.05,695.74
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,865.77,671.28
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,826.46,645.21
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,781.49,615.58
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,735.26,584.59
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,685.84,550.67
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,633.41,513.05
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,575.26,469.03
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,518.31,424.68
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,455.0,373.96
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,394.67,324.06
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,327.15,266.82
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,265.18,212.74
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,196.49,152.66
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,139.55,102.39
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,84.25,49.73
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,27.85,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
