Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.91,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,5.09,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,8.33,1.35
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,13.43,6.22
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,18.54,10.99
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,25.04,16.96
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,31.55,22.86
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,53.0,42.05
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,74.29,57.8
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,108.46,85.76
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,139.36,110.51
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,156.26,124.28
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,167.98,133.62
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,177.34,140.74
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,186.57,147.71
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,231.23,182.77
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,273.95,215.8
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,289.35,227.14
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,304.67,238.4
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,338.65,263.99
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,373.89,290.2
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,413.4,319.66
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,454.34,349.87
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,487.09,373.88
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,524.37,401.04
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,568.13,433.35
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,613.34,466.39
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,621.53,471.54
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,628.85,476.31
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,722.41,547.48
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,818.97,618.72
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,930.5,701.91
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,1023.42,763.89
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,1033.15,770.14
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,1039.02,774.73
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,1030.46,769.91
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,1018.41,762.99
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,1000.05,752.25
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,978.48,739.43
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,950.85,722.36
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,920.36,703.32
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,883.63,679.58
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,844.67,654.11
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,801.22,626.37
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,761.77,601.1
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,710.23,565.86
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,658.07,529.55
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,600.62,487.24
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,543.84,443.48
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,482.72,394.85
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,422.42,345.21
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,355.89,288.94
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,294.34,235.04
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,224.93,174.01
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,164.51,120.16
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,97.76,58.63
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,33.19,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,7.63,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,4.77,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,12.71,0.0
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,20.85,11.98
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,30.96,21.74
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,42.46,32.4
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,37.17,27.88
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,43.66,33.74
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,45.06,34.92
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,46.46,34.21
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,60.0,45.5
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,73.55,56.61
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,80.69,62.21
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,87.79,67.74
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,98.63,76.31
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,109.46,84.76
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,160.04,125.06
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,211.18,164.91
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,226.87,176.52
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,242.78,188.35
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,267.84,207.17
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,293.09,225.93
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,324.8,249.63
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,357.5,273.84
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,331.12,253.33
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,303.37,231.95
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,223.9,171.27
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,146.22,110.85
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,129.48,97.76
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,112.63,84.44
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,189.24,144.87
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,273.59,209.98
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,348.63,267.07
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,425.12,324.37
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,418.19,319.98
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,410.92,315.7
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,398.29,307.1
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,385.44,298.29
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,351.64,273.48
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,306.38,239.58
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,275.7,216.57
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,245.09,193.27
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,235.51,186.29
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,225.78,179.1
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,207.41,165.24
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,189.09,151.25
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,185.38,149.2
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,173.05,139.97
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,166.15,134.54
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,160.05,129.74
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,161.12,131.4
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,166.1,135.78
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,135.05,109.31
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,103.95,82.29
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,77.39,58.82
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,52.1,36.41
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,31.39,16.78
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,10.79,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,5.07,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,7.63,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,19.83,1.06
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,30.94,20.49
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,46.62,35.44
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,60.67,48.48
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,63.46,51.26
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,69.58,56.77
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,68.69,55.87
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,69.77,53.93
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,113.31,89.58
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,152.75,120.97
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,191.93,151.17
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,235.19,184.65
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,267.1,209.44
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,297.03,232.6
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,328.93,257.21
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,362.46,282.85
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,366.53,285.47
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,368.45,286.1
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,349.53,271.09
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,327.96,253.99
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,305.3,236.34
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,280.09,216.65
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,268.75,207.76
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,257.04,198.54
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,327.79,252.89
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,397.64,305.42
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,356.76,274.34
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,308.5,237.8
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,323.83,249.97
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,332.94,257.24
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,365.5,282.73
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,398.31,308.19
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,374.43,290.04
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,350.1,271.67
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,296.37,230.77
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,242.53,189.24
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,218.13,170.15
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,186.94,145.47
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,195.77,152.87
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,204.67,160.3
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,240.26,189.27
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,267.63,211.61
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,339.64,270.92
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,395.78,316.94
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,377.06,303.08
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,357.3,288.51
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,360.04,292.27
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,348.12,283.95
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,327.81,268.03
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,311.33,254.04
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,259.07,209.89
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,209.98,167.47
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,168.29,130.32
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,129.39,94.87
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,81.7,50.9
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,33.44,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,12.91,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,4.77,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,14.76,0.14
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,24.63,15.21
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,37.85,27.73
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,49.85,38.87
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,59.78,47.99
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,68.47,55.82
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,69.25,56.43
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,69.83,54.06
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,85.43,67.0
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,101.04,79.78
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,103.73,81.63
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,106.3,83.41
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,107.01,83.66
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,107.65,83.86
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,114.38,89.06
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,121.19,94.29
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,130.35,101.4
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,139.61,108.54
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,176.99,138.17
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,215.03,167.87
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,289.9,225.9
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,367.46,284.45
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,500.3,384.6
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,641.46,486.64
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,696.3,526.14
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,758.2,570.64
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,862.6,647.56
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,966.69,717.91
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,995.36,736.35
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,1012.72,748.21
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,1023.88,756.23
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,1031.67,762.2
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,1031.97,763.18
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,1028.86,762.11
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,1019.82,757.91
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,1007.45,751.6
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,988.39,740.59
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,966.29,727.58
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,946.3,716.16
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,915.48,697.25
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,878.5,673.4
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,839.44,647.94
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,794.53,619.14
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,748.4,588.97
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,695.46,552.83
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,639.86,513.21
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,579.46,468.08
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,520.49,422.73
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,459.55,374.55
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,401.4,327.03
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,331.59,268.67
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,266.49,212.84
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,201.42,156.45
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,145.33,107.49
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,89.26,57.15
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,34.75,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,13.51,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,9.53,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,20.62,3.39
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,32.8,22.16
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,41.27,30.68
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,49.41,38.34
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,54.77,43.28
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,58.34,46.44
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,59.22,47.07
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,92.52,54.65
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,139.67,83.02
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,190.07,121.56
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,241.59,165.42
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,293.36,210.34
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,346.99,255.56
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,408.45,306.24
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,463.6,351.5
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,523.09,398.68
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,575.09,439.01
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,626.57,477.75
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,675.74,513.84
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,723.8,548.2
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,768.03,577.57
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,810.39,605.03
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,849.0,629.81
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,885.25,652.84
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,916.76,673.17
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,945.5,691.68
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,969.96,707.08
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,991.35,720.53
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,1008.11,731.36
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,1021.59,740.2
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,1029.72,746.2
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,1034.4,750.13
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,1033.07,750.17
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,1028.25,748.12
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,1018.48,743.0
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,1005.36,735.8
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,986.42,724.78
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,964.36,711.77
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,937.49,695.57
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,907.9,677.54
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,871.56,654.56
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,839.45,634.37
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,796.09,606.69
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,751.21,577.63
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,701.13,544.36
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,650.43,510.02
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,593.84,468.9
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,539.77,428.1
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,477.51,380.25
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,417.73,332.68
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,352.62,279.3
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,292.26,228.12
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,225.17,170.91
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,166.48,120.15
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,104.56,65.81
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,50.39,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,18.35,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,10.48,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,18.79,3.26
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,27.94,17.98
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,32.85,23.13
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,37.56,27.64
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,40.35,30.23
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,43.01,32.56
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,44.35,33.61
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,85.45,46.0
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,134.49,74.56
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,187.0,114.23
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,240.81,159.07
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,296.86,206.77
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,356.88,257.43
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,412.88,303.88
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,468.32,348.51
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,523.9,391.65
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,576.51,431.2
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,628.16,468.71
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,677.28,503.53
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,724.7,536.2
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,769.72,565.44
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,812.89,593.11
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,851.89,617.94
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,888.51,641.08
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,921.26,661.55
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,951.24,680.2
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,976.43,696.29
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,998.53,710.5
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,1015.51,721.49
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,1029.14,730.53
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,1036.87,735.83
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,1041.09,739.1
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,1040.77,739.97
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,1036.93,738.77
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,1026.55,733.57
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,1012.75,726.32
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,994.2,715.82
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,972.51,703.38
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,945.39,687.95
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,915.52,670.63
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,879.29,648.23
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,840.86,624.19
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,803.45,601.3
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,758.31,572.74
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,707.97,540.2
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,657.01,506.56
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,599.95,466.34
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,543.52,424.84
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,482.99,379.07
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,423.11,332.24
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,358.1,279.86
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,297.77,229.5
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,230.57,172.95
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,171.58,122.49
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,109.19,68.61
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,53.91,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,19.55,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,10.48,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,18.95,3.91
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,29.79,19.49
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,35.95,25.76
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,41.83,31.31
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,44.37,33.69
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,46.83,35.83
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,48.34,37.03
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,84.79,45.91
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,137.79,78.22
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,189.7,117.65
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,242.03,161.67
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,296.68,208.83
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,351.8,256.28
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,412.21,306.59
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,466.66,350.94
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,521.27,393.85
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,573.76,434.08
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,625.84,472.68
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,675.71,508.7
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,724.57,542.86
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,769.67,572.17
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,812.79,599.82
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,851.11,624.37
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,886.97,647.15
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,918.93,667.13
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,948.02,685.19
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,972.73,700.55
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,994.33,713.96
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,1010.79,724.59
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,1023.9,733.22
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,1030.6,738.51
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,1033.83,741.74
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,1033.54,742.88
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,1029.78,741.95
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,1020.05,737.45
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,1006.94,730.89
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,989.62,722.09
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,969.19,711.28
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,942.27,696.14
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,912.58,679.07
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,877.2,656.76
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,846.01,637.21
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,802.81,611.53
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,758.0,584.21
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,708.64,552.39
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,658.59,519.33
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,602.35,479.23
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,548.5,439.16
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,486.61,391.9
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,427.09,344.63
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,360.85,290.09
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,299.42,237.63
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,231.8,179.0
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,172.55,126.93
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,108.5,70.75
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,52.72,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,19.15,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,10.48,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,21.82,6.08
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,34.04,23.43
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,44.48,33.67
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,51.37,40.33
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,62.67,50.68
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,78.59,64.93
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,94.17,78.65
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,126.18,93.73
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,161.91,118.59
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,199.61,148.27
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,238.97,181.35
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,278.76,215.12
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,322.78,251.32
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,371.02,290.87
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,402.92,317.62
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,430.65,339.99
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,467.35,368.73
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,504.39,397.16
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,584.52,460.2
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,677.74,532.01
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,735.8,575.59
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,796.44,620.4
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,802.07,621.39
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,798.35,615.67
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,855.43,657.76
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,913.35,698.07
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,955.88,726.37
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,994.13,751.63
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,1010.8,762.86
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,1024.29,772.18
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,1031.56,777.9
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,1035.47,781.84
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,1035.97,782.96
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,1033.06,781.91
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,1023.24,776.93
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,1010.1,769.78
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,992.3,759.21
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,979.88,752.46
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,951.36,734.62
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,920.13,714.88
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,883.91,690.78
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,845.61,665.03
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,801.34,636.03
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,755.68,605.53
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,707.16,571.86
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,655.43,534.34
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,595.4,488.57
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,536.67,442.56
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,472.67,390.9
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,411.84,340.33
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,339.21,278.75
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,276.54,224.07
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,208.82,164.78
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,150.76,113.83
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,89.84,60.53
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,37.18,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,15.19,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,5.72,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,14.85,2.69
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,24.15,15.03
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,36.76,26.89
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,49.2,38.41
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,57.16,45.74
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,66.94,54.52
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,86.15,71.49
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,106.0,84.4
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,126.49,100.94
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,147.44,117.72
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,173.74,137.82
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,208.16,164.71
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,245.75,194.34
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,285.74,225.7
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,332.27,261.84
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,389.09,305.99
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,401.06,314.86
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,408.48,319.74
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,435.9,340.34
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,463.91,361.13
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,477.44,370.68
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,489.92,379.38
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,508.54,393.19
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,527.4,407.11
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,633.58,489.05
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,747.99,574.6
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,844.41,648.16
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,940.23,717.33
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,974.44,740.22
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,1006.29,761.88
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,1017.59,769.25
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,1025.65,774.66
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,1026.48,775.47
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,1033.86,780.88
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,1025.09,775.28
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,1012.98,767.66
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,995.15,756.55
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,982.59,749.18
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,954.98,731.79
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,924.6,712.54
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,870.82,676.39
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,820.96,642.72
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,705.75,559.9
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,594.19,475.36
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,505.69,408.4
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,433.79,352.37
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,410.91,336.07
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,384.73,316.26
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,395.88,325.92
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,391.34,321.49
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,338.84,276.53
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,288.46,232.05
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,218.96,171.57
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,160.79,120.48
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,100.94,68.2
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,45.0,0.0
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,17.28,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,12.39,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,22.18,7.27
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,33.5,23.08
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,40.77,30.45
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,48.83,38.07
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,52.27,41.33
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,55.56,44.27
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,57.02,45.44
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,93.09,54.36
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,140.05,82.35
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,191.05,121.36
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,247.94,169.1
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,302.91,216.39
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,357.94,263.68
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,414.54,311.12
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,469.78,356.01
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,528.39,401.7
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,581.13,442.06
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,633.73,481.04
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,684.18,517.32
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,733.78,551.95
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,778.55,580.88
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,821.4,608.19
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,860.95,633.49
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,898.06,657.03
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,930.77,677.32
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,960.65,695.73
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,986.18,711.31
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,1008.58,724.94
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,1024.85,735.58
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,1037.73,744.21
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,1045.66,749.44
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,1050.07,752.6
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,1049.41,753.0
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,1045.2,751.31
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,1035.98,747.21
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,1023.31,740.98
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,1004.27,730.53
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,982.02,718.04
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,954.9,702.32
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,924.98,684.69
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,889.68,662.7
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,852.12,639.04
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,814.54,616.8
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,769.19,588.65
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,718.98,556.29
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,668.07,522.68
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,611.3,482.44
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,555.02,440.64
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,495.3,394.96
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,436.06,348.01
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,370.27,294.25
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,308.97,242.33
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,241.76,184.73
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,182.45,133.06
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,118.09,77.69
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,61.97,5.42
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,22.38,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
