Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.7,13.5,15.0,12.39,0.0
2018,6,2,5,15,206.5,25.0,0.85,14.05,45.5,20.48,6.55
2018,6,2,5,30,330.0,37.0,1.0,14.6,76.0,29.56,19.55
2018,6,2,5,45,420.0,45.5,1.1,15.2,119.0,34.85,24.95
2018,6,2,6,0,510.0,54.0,1.2,15.8,162.0,39.92,29.75
2018,6,2,6,15,569.0,60.0,1.15,16.5,210.5,42.6,32.22
2018,6,2,6,30,628.0,66.0,1.1,17.2,259.0,45.16,34.45
2018,6,2,6,45,669.5,70.5,1.05,17.9,310.0,46.4,35.39
2018,6,2,7,0,711.0,75.0,1.0,18.6,361.0,88.84,48.32
2018,6,2,7,15,741.0,79.0,1.0,19.6,412.5,138.31,77.3
2018,6,2,7,30,771.0,83.0,1.0,20.6,464.0,191.32,117.18
2018,6,2,7,45,793.0,86.0,1.0,21.6,513.5,245.05,161.65
2018,6,2,8,0,815.0,89.0,1.0,22.6,563.0,300.97,208.82
2018,6,2,8,15,832.0,91.5,1.1,23.45,610.0,356.72,255.88
2018,6,2,8,30,849.0,94.0,1.2,24.3,657.0,417.84,305.72
2018,6,2,8,45,862.5,95.5,1.3,25.2,700.0,472.66,349.43
2018,6,2,9,0,876.0,97.0,1.4,26.1,743.0,527.65,391.75
2018,6,2,9,15,882.5,101.0,1.5,26.7,780.5,580.92,431.81
2018,6,2,9,30,889.0,105.0,1.6,27.3,818.0,633.2,469.87
2018,6,2,9,45,892.5,109.0,1.75,27.95,850.0,682.35,504.83
2018,6,2,10,0,896.0,113.0,1.9,28.6,882.0,729.81,537.72
2018,6,2,10,15,901.5,114.5,1.95,29.0,908.5,774.61,566.38
2018,6,2,10,30,907.0,116.0,2.0,29.4,935.0,817.48,593.18
2018,6,2,10,45,911.0,117.5,2.05,29.85,955.0,857.02,617.4
2018,6,2,11,0,915.0,119.0,2.1,30.3,975.0,894.17,639.84
2018,6,2,11,15,917.5,119.5,2.1,30.55,987.5,926.52,659.1
2018,6,2,11,30,920.0,120.0,2.1,30.8,1000.0,956.08,676.51
2018,6,2,11,45,921.0,120.0,2.1,31.1,1005.0,980.87,690.72
2018,6,2,12,0,922.0,120.0,2.1,31.4,1010.0,1002.59,703.03
2018,6,2,12,15,923.0,118.5,2.1,31.55,1008.0,1019.68,712.94
2018,6,2,12,30,924.0,117.0,2.1,31.7,1006.0,1033.47,720.92
2018,6,2,12,45,924.5,115.0,2.1,31.85,996.5,1042.87,726.33
2018,6,2,13,0,925.0,113.0,2.1,32.0,987.0,1048.78,729.74
2018,6,2,13,15,921.0,112.5,2.15,32.0,970.0,1048.15,730.35
2018,6,2,13,30,917.0,112.0,2.2,32.0,953.0,1043.98,728.97
2018,6,2,13,45,911.5,111.5,2.2,32.0,929.0,1034.81,724.08
2018,6,2,14,0,906.0,111.0,2.2,32.0,905.0,1022.22,717.22
2018,6,2,14,15,899.0,109.0,2.25,31.85,874.0,1003.23,707.48
2018,6,2,14,30,892.0,107.0,2.3,31.7,843.0,981.05,695.77
2018,6,2,14,45,882.5,105.5,2.35,31.55,806.5,953.99,680.94
2018,6,2,15,0,873.0,104.0,2.4,31.4,770.0,924.15,664.24
2018,6,2,15,15,860.5,102.0,2.4,31.4,728.5,888.48,642.81
2018,6,2,15,30,848.0,100.0,2.4,31.4,687.0,850.58,619.76
2018,6,2,15,45,833.0,97.5,2.45,30.8,642.0,813.93,599.13
2018,6,2,16,0,818.0,95.0,2.5,30.2,597.0,769.47,572.75
2018,6,2,16,15,798.0,92.0,2.5,29.7,548.5,719.3,541.34
2018,6,2,16,30,778.0,89.0,2.5,29.2,500.0,668.44,508.76
2018,6,2,16,45,751.0,85.5,2.5,28.7,449.5,611.93,470.18
2018,6,2,17,0,724.0,82.0,2.5,28.2,399.0,555.95,430.04
2018,6,2,17,15,687.5,77.5,2.3,27.25,348.0,496.05,385.57
2018,6,2,17,30,651.0,73.0,2.1,26.3,297.0,436.62,339.91
2018,6,2,17,45,599.5,67.0,1.9,25.35,247.0,370.92,287.83
2018,6,2,18,0,548.0,61.0,1.7,24.4,197.0,309.69,237.51
2018,6,2,18,15,473.0,53.0,1.55,23.25,151.5,242.55,181.75
2018,6,2,18,30,398.0,45.0,1.4,22.1,106.0,183.16,131.39
2018,6,2,18,45,283.5,34.5,1.25,21.0,70.0,119.5,77.85
2018,6,2,19,0,169.0,24.0,1.1,19.9,34.0,64.24,9.81
2018,6,2,19,15,85.5,12.0,1.05,19.45,17.0,23.36,0.0
2018,6,2,19,30,2.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,19,45,1.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.5,14.15,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.6,14.4,16.0,13.34,0.0
2018,6,3,5,15,211.5,25.5,1.75,14.95,46.5,20.93,7.06
2018,6,3,5,30,336.0,37.0,1.9,15.5,77.0,29.52,19.42
2018,6,3,5,45,425.0,46.0,2.05,16.05,120.5,35.28,25.2
2018,6,3,6,0,514.0,55.0,2.2,16.6,164.0,40.77,30.36
2018,6,3,6,15,573.0,60.5,2.1,17.3,212.5,42.99,32.43
2018,6,3,6,30,632.0,66.0,2.0,18.0,261.0,45.14,34.29
2018,6,3,6,45,672.5,70.5,1.95,18.7,312.0,46.38,35.24
2018,6,3,7,0,713.0,75.0,1.9,19.4,363.0,88.95,48.2
2018,6,3,7,15,743.0,78.5,1.9,20.25,414.0,138.09,76.98
2018,6,3,7,30,773.0,82.0,1.9,21.1,465.0,190.76,116.82
2018,6,3,7,45,795.0,85.5,1.85,21.9,515.0,244.97,162.06
2018,6,3,8,0,817.0,89.0,1.8,22.7,565.0,301.38,210.16
2018,6,3,8,15,833.0,92.0,1.8,23.35,611.5,357.3,257.85
2018,6,3,8,30,849.0,95.0,1.8,24.0,658.0,418.47,308.24
2018,6,3,8,45,862.0,97.0,1.85,24.65,701.0,473.48,352.7
2018,6,3,9,0,875.0,99.0,1.9,25.3,744.0,528.62,395.75
2018,6,3,9,15,882.5,101.5,1.95,25.85,781.5,581.05,435.54
2018,6,3,9,30,890.0,104.0,2.0,26.4,819.0,632.58,473.37
2018,6,3,9,45,894.0,108.0,2.05,26.9,851.0,682.07,508.62
2018,6,3,10,0,898.0,112.0,2.1,27.4,883.0,729.92,541.72
2018,6,3,10,15,904.0,113.0,2.15,27.75,909.5,774.7,570.71
2018,6,3,10,30,910.0,114.0,2.2,28.1,936.0,817.58,597.9
2018,6,3,10,45,914.0,115.0,2.25,28.45,955.5,856.75,622.35
2018,6,3,11,0,918.0,116.0,2.3,28.8,975.0,893.51,645.04
2018,6,3,11,15,920.5,116.0,2.35,29.05,987.5,925.46,664.74
2018,6,3,11,30,923.0,116.0,2.4,29.3,1000.0,954.61,682.6
2018,6,3,11,45,924.5,116.0,2.45,29.55,1005.5,979.92,697.99
2018,6,3,12,0,926.0,116.0,2.5,29.8,1011.0,1002.17,711.49
2018,6,3,12,15,925.0,116.5,2.55,29.8,1008.5,1019.31,722.56
2018,6,3,12,30,924.0,117.0,2.6,29.8,1006.0,1033.14,731.68
2018,6,3,12,45,921.0,117.5,2.7,29.8,996.0,1041.59,738.05
2018,6,3,13,0,918.0,118.0,2.8,29.8,986.0,1046.56,742.39
2018,6,3,13,15,915.0,116.5,2.8,29.65,969.0,1045.98,742.9
2018,6,3,13,30,912.0,115.0,2.8,29.5,952.0,1041.88,741.36
2018,6,3,13,45,907.5,114.0,2.85,29.35,928.5,1033.28,737.58
2018,6,3,14,0,903.0,113.0,2.9,29.2,905.0,1021.26,731.75
2018,6,3,14,15,896.5,111.0,2.9,28.95,874.5,1002.87,721.79
2018,6,3,14,30,890.0,109.0,2.9,28.7,844.0,981.28,709.85
2018,6,3,14,45,872.5,111.5,2.9,28.5,805.5,951.1,692.18
2018,6,3,15,0,855.0,114.0,2.9,28.3,767.0,918.55,672.92
2018,6,3,15,15,848.5,108.0,2.9,28.3,726.5,884.48,651.99
2018,6,3,15,30,842.0,102.0,2.9,28.3,686.0,847.81,629.15
2018,6,3,15,45,829.0,98.0,2.95,27.55,641.0,811.42,608.42
2018,6,3,16,0,816.0,94.0,3.0,26.8,596.0,767.03,581.68
2018,6,3,16,15,797.5,90.0,2.95,26.2,547.5,716.98,549.53
2018,6,3,16,30,779.0,86.0,2.9,25.6,499.0,666.13,516.16
2018,6,3,16,45,757.5,82.5,2.9,25.0,451.0,613.33,479.79
2018,6,3,17,0,736.0,79.0,2.9,24.4,403.0,560.55,441.36
2018,6,3,17,15,702.0,74.5,2.8,23.55,352.0,499.78,395.55
2018,6,3,17,30,668.0,70.0,2.7,22.7,301.0,442.56,350.74
2018,6,3,17,45,619.5,64.5,2.65,21.8,251.5,378.02,298.69
2018,6,3,18,0,571.0,59.0,2.6,20.9,202.0,317.59,248.04
2018,6,3,18,15,498.5,51.5,2.5,20.0,156.0,250.65,191.01
2018,6,3,18,30,426.0,44.0,2.4,19.1,110.0,191.18,139.28
2018,6,3,18,45,314.0,34.0,2.3,18.25,73.5,127.03,84.16
2018,6,3,19,0,202.0,24.0,2.2,17.4,37.0,71.18,15.45
2018,6,3,19,15,105.5,13.0,2.2,16.95,19.5,27.22,0.0
2018,6,3,19,30,9.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.45,13.05,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.6,13.2,16.0,12.39,0.0
2018,6,4,5,15,234.0,25.0,2.65,13.6,48.0,20.4,7.05
2018,6,4,5,30,366.0,37.0,2.7,14.0,80.0,29.51,19.56
2018,6,4,5,45,453.0,44.0,2.75,14.4,123.0,33.47,23.8
2018,6,4,6,0,540.0,51.0,2.8,14.8,166.0,37.33,27.55
2018,6,4,6,15,597.0,56.5,2.9,15.4,215.0,39.75,29.82
2018,6,4,6,30,654.0,62.0,3.0,16.0,264.0,42.07,31.85
2018,6,4,6,45,693.5,66.0,3.1,16.6,315.0,47.45,36.49
2018,6,4,7,0,733.0,70.0,3.2,17.2,366.0,85.82,45.46
2018,6,4,7,15,761.0,73.5,3.25,17.65,417.0,135.85,75.31
2018,6,4,7,30,789.0,77.0,3.3,18.1,468.0,189.16,116.56
2018,6,4,7,45,810.0,80.0,3.4,18.6,517.5,243.59,163.22
2018,6,4,8,0,831.0,83.0,3.5,19.1,567.0,305.23,217.06
2018,6,4,8,15,847.5,85.0,3.55,19.45,614.0,360.77,266.2
2018,6,4,8,30,864.0,87.0,3.6,19.8,661.0,417.29,315.23
2018,6,4,8,45,876.5,89.5,3.6,20.15,704.5,473.2,362.46
2018,6,4,9,0,889.0,92.0,3.6,20.5,748.0,529.18,408.28
2018,6,4,9,15,894.5,96.5,3.6,20.75,786.0,582.91,451.11
2018,6,4,9,30,900.0,101.0,3.6,21.0,824.0,635.56,491.8
2018,6,4,9,45,901.5,106.0,3.65,21.25,855.0,684.76,528.93
2018,6,4,10,0,903.0,111.0,3.7,21.5,886.0,732.09,563.77
2018,6,4,10,15,909.5,112.0,3.7,21.55,913.0,777.43,595.07
2018,6,4,10,30,916.0,113.0,3.7,21.6,940.0,820.91,624.55
2018,6,4,10,45,921.0,113.5,3.7,21.7,960.5,860.64,651.04
2018,6,4,11,0,926.0,114.0,3.7,21.8,981.0,898.02,675.71
2018,6,4,11,15,930.0,113.5,3.75,21.8,994.5,931.05,697.84
2018,6,4,11,30,934.0,113.0,3.8,21.8,1008.0,961.35,718.08
2018,6,4,11,45,935.5,113.5,3.85,21.8,1014.0,987.39,735.47
2018,6,4,12,0,937.0,114.0,3.9,21.8,1020.0,1010.35,750.85
2018,6,4,12,15,936.5,114.0,3.95,21.7,1017.5,1027.69,762.86
2018,6,4,12,30,936.0,114.0,4.0,21.6,1015.0,1041.68,772.79
2018,6,4,12,45,934.0,113.5,4.05,21.5,1005.0,1050.24,779.25
2018,6,4,13,0,932.0,113.0,4.1,21.4,995.0,1055.28,783.53
2018,6,4,13,15,929.5,112.0,4.1,21.25,978.5,1055.74,784.74
2018,6,4,13,30,927.0,111.0,4.1,21.1,962.0,1052.63,783.74
2018,6,4,13,45,922.5,109.5,4.15,20.95,938.0,1043.44,779.15
2018,6,4,14,0,918.0,108.0,4.2,20.8,914.0,1030.76,772.36
2018,6,4,14,15,911.5,106.5,4.2,20.55,883.5,1012.72,762.02
2018,6,4,14,30,905.0,105.0,4.2,20.3,853.0,991.44,749.54
2018,6,4,14,45,896.0,103.0,4.2,20.1,816.5,964.14,732.82
2018,6,4,15,0,887.0,101.0,4.2,19.9,780.0,933.98,714.09
2018,6,4,15,15,875.5,99.0,4.2,19.9,738.5,898.91,691.3
2018,6,4,15,30,864.0,97.0,4.2,19.9,697.0,861.51,666.73
2018,6,4,15,45,848.5,95.0,4.15,19.3,651.5,818.68,639.32
2018,6,4,16,0,833.0,93.0,4.1,18.7,606.0,779.73,614.34
2018,6,4,16,15,812.5,90.0,4.05,18.3,557.0,728.69,579.55
2018,6,4,16,30,792.0,87.0,4.0,17.9,508.0,676.97,543.67
2018,6,4,16,45,765.5,83.5,3.95,17.5,457.0,620.27,502.27
2018,6,4,17,0,739.0,80.0,3.9,17.1,406.0,564.02,459.1
2018,6,4,17,15,703.5,76.0,3.85,16.6,355.0,504.45,412.01
2018,6,4,17,30,668.0,72.0,3.8,16.1,304.0,445.37,363.76
2018,6,4,17,45,616.0,67.0,3.75,15.55,254.0,379.71,308.64
2018,6,4,18,0,564.0,62.0,3.7,15.0,204.0,318.48,255.47
2018,6,4,18,15,485.5,54.5,3.55,14.55,157.5,249.61,195.06
2018,6,4,18,30,407.0,47.0,3.4,14.1,111.0,188.8,140.96
2018,6,4,18,45,289.5,36.5,3.3,13.7,74.0,123.56,84.16
2018,6,4,19,0,172.0,26.0,3.2,13.3,37.0,67.87,18.5
2018,6,4,19,15,89.5,14.0,3.2,13.1,19.5,26.02,0.0
2018,6,4,19,30,7.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.15,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.1,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.2,12.0,15.0,12.39,0.0
2018,6,5,5,15,163.0,29.0,3.3,12.2,46.0,22.95,8.94
2018,6,5,5,30,269.0,45.0,3.4,12.4,77.0,35.08,24.49
2018,6,5,5,45,359.0,55.5,3.5,12.6,119.5,42.31,31.78
2018,6,5,6,0,449.0,66.0,3.6,12.8,162.0,50.52,39.54
2018,6,5,6,15,508.5,75.0,3.6,13.05,211.0,55.21,43.94
2018,6,5,6,30,568.0,84.0,3.6,13.3,260.0,59.64,47.92
2018,6,5,6,45,608.5,92.0,3.6,13.5,311.0,62.9,50.74
2018,6,5,7,0,649.0,100.0,3.6,13.7,362.0,100.62,61.08
2018,6,5,7,15,684.0,104.0,3.55,14.1,413.5,147.39,89.29
2018,6,5,7,30,719.0,108.0,3.5,14.5,465.0,198.33,128.71
2018,6,5,7,45,746.0,111.5,3.5,14.9,515.5,251.04,173.88
2018,6,5,8,0,773.0,115.0,3.5,15.3,566.0,310.88,226.23
2018,6,5,8,15,781.5,121.0,3.5,15.75,609.0,364.45,273.9
2018,6,5,8,30,790.0,127.0,3.5,16.2,652.0,418.33,320.81
2018,6,5,8,45,733.0,157.0,3.5,16.65,669.0,460.44,357.59
2018,6,5,9,0,676.0,187.0,3.5,17.1,686.0,499.59,390.11
2018,6,5,9,15,765.5,159.5,3.45,17.4,752.5,564.99,441.94
2018,6,5,9,30,855.0,132.0,3.4,17.7,819.0,634.2,495.65
2018,6,5,9,45,889.5,120.0,3.4,18.05,860.5,689.03,537.21
2018,6,5,10,0,924.0,108.0,3.4,18.4,902.0,743.53,577.63
2018,6,5,10,15,931.0,108.0,3.35,18.7,929.0,789.19,608.27
2018,6,5,10,30,938.0,108.0,3.3,19.0,956.0,832.96,637.13
2018,6,5,10,45,850.5,164.0,3.3,19.3,945.5,852.56,649.14
2018,6,5,11,0,763.0,220.0,3.3,19.6,935.0,864.79,656.23
2018,6,5,11,15,787.5,210.0,3.35,19.7,956.5,900.73,680.53
2018,6,5,11,30,812.0,200.0,3.4,19.8,978.0,938.49,705.76
2018,6,5,11,45,886.5,153.0,3.4,19.9,1006.5,978.5,732.0
2018,6,5,12,0,961.0,106.0,3.4,20.0,1035.0,1025.08,762.4
2018,6,5,12,15,956.0,109.5,3.45,19.9,1032.0,1041.86,773.82
2018,6,5,12,30,951.0,113.0,3.5,19.8,1029.0,1055.14,783.28
2018,6,5,12,45,943.0,116.5,3.55,19.7,1017.5,1061.91,788.59
2018,6,5,13,0,935.0,120.0,3.6,19.6,1006.0,1065.1,791.71
2018,6,5,13,15,933.0,118.5,3.65,19.45,989.0,1065.69,793.41
2018,6,5,13,30,931.0,117.0,3.7,19.3,972.0,1062.68,792.87
2018,6,5,13,45,927.5,114.5,3.75,19.1,948.0,1053.54,788.54
2018,6,5,14,0,924.0,112.0,3.8,18.9,924.0,1040.86,781.98
2018,6,5,14,15,917.0,110.0,3.75,18.65,892.5,1021.82,770.64
2018,6,5,14,30,910.0,108.0,3.7,18.4,861.0,999.51,757.18
2018,6,5,14,45,903.0,104.5,3.7,18.15,824.5,972.46,740.84
2018,6,5,15,0,896.0,101.0,3.7,17.9,788.0,942.4,722.39
2018,6,5,15,15,884.0,99.5,3.7,17.9,746.5,907.25,699.62
2018,6,5,15,30,872.0,98.0,3.7,17.9,705.0,869.78,675.07
2018,6,5,15,45,858.5,95.0,3.65,17.45,659.5,827.28,647.58
2018,6,5,16,0,845.0,92.0,3.6,17.0,614.0,788.46,622.4
2018,6,5,16,15,827.0,88.5,3.55,16.7,565.0,738.32,588.15
2018,6,5,16,30,809.0,85.0,3.5,16.4,516.0,687.27,552.68
2018,6,5,16,45,784.0,81.5,3.45,16.1,465.0,630.88,511.63
2018,6,5,17,0,759.0,78.0,3.4,15.8,414.0,574.77,468.5
2018,6,5,17,15,722.0,74.5,3.35,15.4,362.0,512.33,419.13
2018,6,5,17,30,685.0,71.0,3.3,15.0,310.0,453.67,371.08
2018,6,5,17,45,632.5,66.0,3.25,14.55,259.0,386.9,315.0
2018,6,5,18,0,580.0,61.0,3.2,14.1,208.0,324.6,260.86
2018,6,5,18,15,501.0,54.5,3.1,13.7,161.5,255.75,200.36
2018,6,5,18,30,422.0,48.0,3.0,13.3,115.0,194.88,146.04
2018,6,5,18,45,304.5,38.0,2.85,12.85,77.5,129.09,88.64
2018,6,5,19,0,187.0,28.0,2.7,12.4,40.0,73.47,23.6
2018,6,5,19,15,97.5,15.0,2.75,12.3,21.0,28.21,0.0
2018,6,5,19,30,8.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.8,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,8.0,5.0,2.95,12.35,5.0,0.0,0.0
2018,6,6,5,0,16.0,10.0,3.0,12.4,10.0,9.53,0.0
2018,6,6,5,15,55.0,23.5,3.05,12.55,29.0,19.54,6.93
2018,6,6,5,30,94.0,37.0,3.1,12.7,48.0,30.26,20.35
2018,6,6,5,45,117.0,53.5,3.1,12.85,74.0,42.89,32.28
2018,6,6,6,0,140.0,70.0,3.1,13.0,100.0,55.11,43.59
2018,6,6,6,15,144.0,88.5,3.15,13.25,126.5,72.3,59.12
2018,6,6,6,30,148.0,107.0,3.2,13.5,153.0,86.0,71.31
2018,6,6,6,45,124.5,122.5,3.2,13.7,166.0,97.22,81.08
2018,6,6,7,0,101.0,138.0,3.2,13.9,179.0,115.75,89.65
2018,6,6,7,15,172.0,148.0,3.2,14.2,229.0,139.92,104.92
2018,6,6,7,30,243.0,158.0,3.2,14.5,279.0,166.08,122.76
2018,6,6,7,45,273.5,195.5,3.2,14.75,344.5,218.81,165.37
2018,6,6,8,0,304.0,233.0,3.2,15.0,410.0,275.7,211.57
2018,6,6,8,15,343.5,244.5,3.25,15.4,460.0,319.15,246.81
2018,6,6,8,30,383.0,256.0,3.3,15.8,510.0,366.76,285.32
2018,6,6,8,45,495.5,233.5,3.3,16.2,585.0,419.46,327.31
2018,6,6,9,0,608.0,211.0,3.3,16.6,660.0,486.11,380.17
2018,6,6,9,15,719.0,174.0,3.35,16.9,732.0,549.28,430.52
2018,6,6,9,30,830.0,137.0,3.4,17.2,804.0,623.26,488.37
2018,6,6,9,45,837.5,139.5,3.4,17.5,836.0,671.8,525.06
2018,6,6,10,0,845.0,142.0,3.4,17.8,868.0,719.18,560.08
2018,6,6,10,15,852.0,144.0,3.45,18.0,895.0,762.86,591.71
2018,6,6,10,30,859.0,146.0,3.5,18.2,922.0,805.54,620.94
2018,6,6,10,45,857.5,150.5,3.55,18.4,939.5,841.69,645.32
2018,6,6,11,0,856.0,155.0,3.6,18.6,957.0,875.26,667.79
2018,6,6,11,15,866.0,150.5,3.65,18.7,971.5,908.13,689.94
2018,6,6,11,30,876.0,146.0,3.7,18.8,986.0,938.75,710.47
2018,6,6,11,45,877.5,146.5,3.75,18.9,991.5,963.67,727.08
2018,6,6,12,0,879.0,147.0,3.8,19.0,997.0,985.74,741.82
2018,6,6,12,15,873.0,150.5,3.85,18.95,993.5,1000.42,752.06
2018,6,6,12,30,867.0,154.0,3.9,18.9,990.0,1011.88,760.29
2018,6,6,12,45,857.0,158.5,3.9,18.85,978.0,1017.1,764.09
2018,6,6,13,0,847.0,163.0,3.9,18.8,966.0,1028.85,772.48
2018,6,6,13,15,843.0,161.5,3.9,18.7,949.0,1027.77,772.43
2018,6,6,13,30,839.0,160.0,3.9,18.6,932.0,1023.33,770.33
2018,6,6,13,45,833.0,159.0,3.9,18.5,908.5,1014.1,765.14
2018,6,6,14,0,827.0,158.0,3.9,18.4,885.0,1001.64,757.89
2018,6,6,14,15,818.5,156.0,3.9,18.3,855.0,982.54,746.22
2018,6,6,14,30,810.0,154.0,3.9,18.2,825.0,960.49,732.59
2018,6,6,14,45,799.5,151.5,3.85,18.05,789.5,933.21,715.21
2018,6,6,15,0,789.0,149.0,3.8,17.9,754.0,903.37,696.03
2018,6,6,15,15,774.5,146.0,3.8,17.9,713.5,867.04,672.08
2018,6,6,15,30,760.0,143.0,3.8,17.9,673.0,832.67,649.4
2018,6,6,15,45,740.5,139.5,3.8,17.5,627.5,787.94,619.95
2018,6,6,16,0,721.0,136.0,3.8,17.1,582.0,742.12,589.29
2018,6,6,16,15,694.5,132.0,3.8,16.75,533.5,689.62,552.84
2018,6,6,16,30,668.0,128.0,3.8,16.4,485.0,637.15,514.52
2018,6,6,16,45,634.5,123.0,3.8,16.1,435.0,579.24,470.87
2018,6,6,17,0,601.0,118.0,3.8,15.8,385.0,522.63,427.07
2018,6,6,17,15,556.5,110.5,3.75,15.4,334.0,458.65,376.23
2018,6,6,17,30,512.0,103.0,3.7,15.0,283.0,394.49,323.87
2018,6,6,17,45,455.0,94.0,3.6,14.55,235.0,330.48,270.14
2018,6,6,18,0,398.0,85.0,3.5,14.1,187.0,271.82,219.56
2018,6,6,18,15,321.0,73.0,3.35,13.75,143.5,208.2,164.31
2018,6,6,18,30,244.0,61.0,3.2,13.4,100.0,152.88,116.0
2018,6,6,18,45,158.5,44.5,3.05,13.05,66.5,95.06,66.26
2018,6,6,19,0,73.0,28.0,2.9,12.7,33.0,48.48,16.55
2018,6,6,19,15,37.0,14.5,2.9,12.65,17.0,19.14,0.0
2018,6,6,19,30,1.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.9,12.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,7,4,45,10.5,5.5,2.85,11.85,6.0,0.0,0.0
2018,6,7,5,0,21.0,11.0,2.9,11.9,12.0,10.48,0.0
2018,6,7,5,15,87.0,30.0,3.0,12.1,39.5,24.55,10.35
2018,6,7,5,30,153.0,49.0,3.1,12.3,67.0,39.29,28.15
2018,6,7,5,45,234.5,64.5,3.15,12.5,107.5,51.13,39.58
2018,6,7,6,0,316.0,80.0,3.2,12.7,148.0,59.89,47.89
2018,6,7,6,15,381.5,91.5,3.25,13.05,195.0,66.91,54.37
2018,6,7,6,30,447.0,103.0,3.3,13.4,242.0,73.59,60.32
2018,6,7,6,45,469.5,114.0,3.35,13.8,283.0,79.42,65.32
2018,6,7,7,0,492.0,125.0,3.4,14.2,324.0,112.49,75.53
2018,6,7,7,15,501.5,138.5,3.4,14.6,365.0,155.36,103.51
2018,6,7,7,30,511.0,152.0,3.4,15.0,406.0,199.54,138.35
2018,6,7,7,45,407.5,193.0,3.4,15.45,408.5,241.41,178.15
2018,6,7,8,0,304.0,234.0,3.4,15.9,411.0,276.32,211.37
2018,6,7,8,15,465.5,208.5,3.35,16.3,505.5,326.8,249.74
2018,6,7,8,30,627.0,183.0,3.3,16.7,600.0,397.86,305.89
2018,6,7,8,45,697.0,170.0,3.25,17.1,661.5,454.84,352.42
2018,6,7,9,0,767.0,157.0,3.2,17.5,723.0,518.26,403.21
2018,6,7,9,15,790.0,154.5,3.2,17.85,764.0,573.24,446.64
2018,6,7,9,30,813.0,152.0,3.2,18.2,805.0,626.05,487.39
2018,6,7,9,45,835.5,147.0,3.25,18.5,842.0,676.83,525.95
2018,6,7,10,0,858.0,142.0,3.3,18.8,879.0,727.08,563.26
2018,6,7,10,15,865.5,143.5,3.4,19.0,906.5,771.89,595.63
2018,6,7,10,30,873.0,145.0,3.5,19.2,934.0,815.06,625.23
2018,6,7,10,45,877.5,146.0,3.6,19.4,954.0,853.48,651.3
2018,6,7,11,0,882.0,147.0,3.7,19.6,974.0,889.66,675.68
2018,6,7,11,15,885.5,147.0,3.7,19.65,987.0,921.65,696.91
2018,6,7,11,30,889.0,147.0,3.7,19.7,1000.0,951.04,716.3
2018,6,7,11,45,891.0,147.5,3.75,19.75,1006.0,976.78,733.51
2018,6,7,12,0,893.0,148.0,3.8,19.8,1012.0,999.64,748.82
2018,6,7,12,15,892.5,148.5,3.8,19.85,1010.5,1017.1,760.23
2018,6,7,12,30,892.0,149.0,3.8,19.9,1009.0,1031.41,769.64
2018,6,7,12,45,890.0,148.5,3.8,19.95,999.5,1040.02,775.36
2018,6,7,13,0,888.0,148.0,3.8,20.0,990.0,1045.28,779.0
2018,6,7,13,15,885.5,146.0,3.8,20.05,973.5,1045.15,779.2
2018,6,7,13,30,883.0,144.0,3.8,20.1,957.0,1041.58,777.28
2018,6,7,13,45,880.0,141.5,3.8,20.1,934.0,1033.58,772.7
2018,6,7,14,0,877.0,139.0,3.8,20.1,911.0,1022.2,765.99
2018,6,7,14,15,872.0,136.5,3.75,20.05,882.0,1005.53,755.64
2018,6,7,14,30,867.0,134.0,3.7,20.0,853.0,985.69,743.27
2018,6,7,14,45,859.0,130.5,3.7,19.95,817.0,966.82,731.97
2018,6,7,15,0,851.0,127.0,3.7,19.9,781.0,936.85,713.05
2018,6,7,15,15,838.0,124.5,3.7,19.9,739.5,900.82,689.79
2018,6,7,15,30,825.0,122.0,3.7,19.9,698.0,862.59,664.85
2018,6,7,15,45,811.0,117.5,3.65,19.4,652.5,819.35,637.1
2018,6,7,16,0,797.0,113.0,3.6,18.9,607.0,774.45,607.76
2018,6,7,16,15,780.0,108.0,3.55,18.55,559.0,725.3,574.48
2018,6,7,16,30,763.0,103.0,3.5,18.2,511.0,675.24,539.95
2018,6,7,16,45,737.5,98.0,3.4,17.8,460.5,621.11,499.95
2018,6,7,17,0,712.0,93.0,3.3,17.4,410.0,565.1,457.3
2018,6,7,17,15,676.0,87.5,3.2,16.9,358.5,503.2,408.87
2018,6,7,17,30,640.0,82.0,3.1,16.4,307.0,443.41,360.53
2018,6,7,17,45,589.0,75.5,3.05,15.9,257.0,377.8,306.04
2018,6,7,18,0,538.0,69.0,3.0,15.4,207.0,316.53,253.41
2018,6,7,18,15,461.5,60.5,2.8,14.85,160.5,248.43,194.23
2018,6,7,18,30,385.0,52.0,2.6,14.3,114.0,188.11,141.05
2018,6,7,18,45,275.5,40.5,2.45,13.75,77.0,124.6,86.2
2018,6,7,19,0,166.0,29.0,2.3,13.2,40.0,71.19,27.63
2018,6,7,19,15,86.0,15.5,2.25,12.95,21.0,27.22,0.0
2018,6,7,19,30,6.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.15,12.4,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.05,11.8,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.2,12.2,15.0,12.39,0.0
2018,6,8,5,15,183.5,27.0,2.3,12.65,45.5,21.28,8.32
2018,6,8,5,30,291.0,41.0,2.4,13.1,76.0,31.81,21.68
2018,6,8,5,45,373.0,51.5,2.55,13.6,118.0,40.17,29.8
2018,6,8,6,0,455.0,62.0,2.7,14.1,160.0,46.76,36.01
2018,6,8,6,15,514.0,70.0,2.65,14.55,208.0,50.76,39.73
2018,6,8,6,30,573.0,78.0,2.6,15.0,256.0,54.54,43.08
2018,6,8,6,45,615.0,84.0,2.6,15.45,306.0,56.44,44.63
2018,6,8,7,0,657.0,90.0,2.6,15.9,356.0,92.62,53.74
2018,6,8,7,15,689.0,94.5,2.6,16.4,406.5,139.82,82.0
2018,6,8,7,30,721.0,99.0,2.6,16.9,457.0,190.79,121.12
2018,6,8,7,45,745.5,103.0,2.6,17.45,506.5,247.67,169.1
2018,6,8,8,0,770.0,107.0,2.6,18.0,556.0,302.27,216.55
2018,6,8,8,15,788.5,110.0,2.65,18.45,602.5,356.31,263.78
2018,6,8,8,30,807.0,113.0,2.7,18.9,649.0,411.74,311.22
2018,6,8,8,45,821.5,115.5,2.75,19.4,692.0,466.08,356.58
2018,6,8,9,0,836.0,118.0,2.8,19.9,735.0,520.86,400.87
2018,6,8,9,15,846.5,120.0,2.85,20.3,773.0,575.37,443.7
2018,6,8,9,30,857.0,122.0,2.9,20.7,811.0,626.55,482.87
2018,6,8,9,45,865.0,124.0,2.95,21.1,843.5,675.35,519.21
2018,6,8,10,0,873.0,126.0,3.0,21.5,876.0,722.93,553.73
2018,6,8,10,15,879.5,126.5,3.0,21.85,902.0,766.63,583.57
2018,6,8,10,30,886.0,127.0,3.0,22.2,928.0,808.55,610.98
2018,6,8,10,45,890.5,127.5,3.05,22.55,947.5,846.88,635.91
2018,6,8,11,0,895.0,128.0,3.1,22.9,967.0,882.91,659.08
2018,6,8,11,15,898.5,127.5,3.15,23.25,979.5,914.7,679.24
2018,6,8,11,30,902.0,127.0,3.2,23.6,992.0,943.84,697.56
2018,6,8,11,45,904.0,126.5,3.25,23.9,997.5,968.8,713.21
2018,6,8,12,0,906.0,126.0,3.3,24.2,1003.0,990.82,726.94
2018,6,8,12,15,904.0,126.5,3.35,24.35,1000.0,1006.87,737.24
2018,6,8,12,30,902.0,127.0,3.4,24.5,997.0,1019.67,745.53
2018,6,8,12,45,897.5,128.5,3.5,24.6,987.0,1027.67,751.34
2018,6,8,13,0,893.0,130.0,3.6,24.7,977.0,1032.28,755.08
2018,6,8,13,15,890.0,128.0,3.65,24.65,960.0,1031.48,755.5
2018,6,8,13,30,887.0,126.0,3.7,24.6,943.0,1027.24,753.81
2018,6,8,13,45,883.0,124.0,3.75,24.55,919.5,1018.58,749.35
2018,6,8,14,0,879.0,122.0,3.8,24.5,896.0,1006.55,742.79
2018,6,8,14,15,872.5,119.5,3.85,24.3,866.0,988.27,732.58
2018,6,8,14,30,866.0,117.0,3.9,24.1,836.0,966.86,720.33
2018,6,8,14,45,858.5,114.0,3.9,23.95,801.0,940.97,704.61
2018,6,8,15,0,851.0,111.0,3.9,23.8,766.0,912.27,686.95
2018,6,8,15,15,839.0,109.0,3.9,23.8,725.5,877.97,664.98
2018,6,8,15,30,827.0,107.0,3.9,23.8,685.0,847.87,645.82
2018,6,8,15,45,814.0,102.5,3.95,23.15,640.5,805.41,619.57
2018,6,8,16,0,801.0,98.0,4.0,22.5,596.0,761.24,591.66
2018,6,8,16,15,785.0,93.5,3.9,22.05,549.0,713.31,559.47
2018,6,8,16,30,769.0,89.0,3.8,21.6,502.0,664.41,526.02
2018,6,8,16,45,746.0,85.0,3.75,21.15,453.0,610.64,487.42
2018,6,8,17,0,723.0,81.0,3.7,20.7,404.0,557.04,447.04
2018,6,8,17,15,690.5,76.0,3.55,20.1,354.0,498.88,401.79
2018,6,8,17,30,658.0,71.0,3.4,19.5,304.0,440.94,355.26
2018,6,8,17,45,614.0,65.0,3.25,18.9,255.0,378.47,303.58
2018,6,8,18,0,570.0,59.0,3.1,18.3,206.0,319.65,253.2
2018,6,8,18,15,503.0,52.0,2.9,17.65,161.0,255.17,197.24
2018,6,8,18,30,436.0,45.0,2.7,17.0,116.0,197.49,146.21
2018,6,8,18,45,334.0,35.5,2.5,16.4,79.0,135.35,92.27
2018,6,8,19,0,232.0,26.0,2.3,15.8,42.0,81.61,33.11
2018,6,8,19,15,123.0,14.0,2.25,15.45,22.0,31.27,0.0
2018,6,8,19,30,14.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.15,14.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,45,2.0,4.0,2.15,13.55,4.0,0.0,0.0
2018,6,9,5,0,4.0,8.0,2.3,13.7,8.0,7.63,0.0
2018,6,9,5,15,7.5,18.0,2.5,13.95,18.5,16.79,5.39
2018,6,9,5,30,11.0,28.0,2.7,14.2,29.0,25.85,16.49
2018,6,9,5,45,20.0,43.5,2.9,14.45,47.0,39.26,28.89
2018,6,9,6,0,29.0,59.0,3.1,14.7,65.0,52.41,40.92
2018,6,9,6,15,17.5,70.5,3.2,15.0,74.5,62.27,49.85
2018,6,9,6,30,6.0,82.0,3.3,15.3,84.0,74.36,60.55
2018,6,9,6,45,12.5,100.5,3.4,15.6,105.5,90.23,74.37
2018,6,9,7,0,19.0,119.0,3.5,15.9,127.0,107.4,84.42
2018,6,9,7,15,122.0,154.5,3.5,16.05,214.5,139.12,105.69
2018,6,9,7,30,225.0,190.0,3.5,16.2,302.0,186.67,139.56
2018,6,9,7,45,319.5,199.5,3.5,16.35,376.5,231.63,172.98
2018,6,9,8,0,414.0,209.0,3.5,16.5,451.0,282.42,212.66
2018,6,9,8,15,412.0,229.0,3.5,16.65,486.5,324.95,248.98
2018,6,9,8,30,410.0,249.0,3.5,16.8,522.0,367.21,284.43
2018,6,9,8,45,447.5,253.5,3.5,17.0,569.0,413.83,322.25
2018,6,9,9,0,485.0,258.0,3.5,17.2,616.0,463.9,362.23
2018,6,9,9,15,480.5,275.5,3.6,17.55,646.0,505.15,394.57
2018,6,9,9,30,476.0,293.0,3.7,17.9,676.0,545.4,425.36
2018,6,9,9,45,451.5,318.0,3.75,18.25,693.0,578.14,449.42
2018,6,9,10,0,427.0,343.0,3.8,18.6,710.0,608.04,470.75
2018,6,9,10,15,447.5,349.0,3.85,18.9,744.0,651.49,502.53
2018,6,9,10,30,468.0,355.0,3.9,19.2,778.0,695.59,534.26
2018,6,9,10,45,528.5,337.5,4.0,19.55,825.0,751.26,575.01
2018,6,9,11,0,589.0,320.0,4.1,19.9,872.0,809.21,616.79
2018,6,9,11,15,542.0,344.0,4.2,20.05,857.5,813.38,618.21
2018,6,9,11,30,495.0,368.0,4.3,20.2,843.0,813.39,616.93
2018,6,9,11,45,491.0,379.0,4.35,20.4,852.5,837.32,633.13
2018,6,9,12,0,487.0,390.0,4.4,20.6,862.0,859.45,647.86
2018,6,9,12,15,375.5,425.0,4.5,20.55,788.5,792.85,599.1
2018,6,9,12,30,264.0,460.0,4.6,20.5,715.0,727.51,550.58
2018,6,9,12,45,345.0,431.0,4.65,20.45,760.5,785.82,595.5
2018,6,9,13,0,426.0,402.0,4.7,20.4,806.0,851.55,644.41
2018,6,9,13,15,508.0,357.0,4.7,20.25,831.0,893.77,677.06
2018,6,9,13,30,590.0,312.0,4.7,20.1,856.0,932.64,707.43
2018,6,9,13,45,576.5,308.0,4.7,19.95,828.0,914.64,695.55
2018,6,9,14,0,563.0,304.0,4.7,19.8,800.0,894.32,682.43
2018,6,9,14,15,564.0,289.0,4.7,19.65,772.0,874.56,670.26
2018,6,9,14,30,565.0,274.0,4.7,19.5,744.0,852.29,656.29
2018,6,9,14,45,497.5,284.5,4.75,19.3,685.0,789.84,611.89
2018,6,9,15,0,430.0,295.0,4.8,19.1,626.0,728.1,567.41
2018,6,9,15,15,433.5,276.5,4.8,19.1,595.0,701.15,549.36
2018,6,9,15,30,437.0,258.0,4.8,19.1,564.0,672.23,529.51
2018,6,9,15,45,448.5,235.5,4.75,18.6,531.5,643.83,510.89
2018,6,9,16,0,460.0,213.0,4.7,18.1,499.0,612.96,490.08
2018,6,9,16,15,460.0,194.0,4.7,17.8,460.5,574.67,462.69
2018,6,9,16,30,460.0,175.0,4.7,17.5,422.0,534.93,433.61
2018,6,9,16,45,452.5,157.5,4.65,17.2,380.5,490.42,399.85
2018,6,9,17,0,445.0,140.0,4.6,16.9,339.0,445.38,364.84
2018,6,9,17,15,431.5,123.5,4.45,16.5,297.0,397.6,326.57
2018,6,9,17,30,418.0,107.0,4.3,16.1,255.0,350.23,287.56
2018,6,9,17,45,364.5,95.0,4.2,15.7,209.5,289.35,236.37
2018,6,9,18,0,311.0,83.0,4.1,15.3,164.0,233.57,188.46
2018,6,9,18,15,288.5,67.5,3.95,14.85,130.0,190.77,150.31
2018,6,9,18,30,266.0,52.0,3.8,14.4,96.0,150.19,113.36
2018,6,9,18,45,193.0,39.0,3.65,14.0,65.5,101.91,71.06
2018,6,9,19,0,120.0,26.0,3.5,13.6,35.0,59.16,25.4
2018,6,9,19,15,63.0,14.0,3.4,13.35,18.5,22.59,0.0
2018,6,9,19,30,6.0,2.0,3.3,13.1,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.15,12.85,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,10,5,0,61.0,14.0,2.1,11.2,16.0,13.34,0.0
2018,6,10,5,15,156.5,27.5,2.2,11.7,44.0,21.66,8.78
2018,6,10,5,30,252.0,41.0,2.3,12.2,72.0,31.76,21.74
2018,6,10,5,45,316.0,51.5,2.4,12.7,108.0,39.03,28.92
2018,6,10,6,0,380.0,62.0,2.5,13.2,144.0,46.01,35.49
2018,6,10,6,15,440.0,72.5,2.55,13.85,191.0,52.74,41.61
2018,6,10,6,30,500.0,83.0,2.6,14.5,238.0,58.5,46.69
2018,6,10,6,45,525.0,93.5,2.65,15.15,282.5,63.77,51.17
2018,6,10,7,0,550.0,104.0,2.7,15.8,327.0,98.15,61.59
2018,6,10,7,15,544.0,121.5,2.75,16.4,366.5,145.74,93.07
2018,6,10,7,30,538.0,139.0,2.8,17.0,406.0,193.27,130.92
2018,6,10,7,45,560.5,149.0,2.85,17.6,452.5,239.55,169.34
2018,6,10,8,0,583.0,159.0,2.9,18.2,499.0,288.67,211.09
2018,6,10,8,15,603.0,167.0,2.9,18.65,544.0,337.6,252.81
2018,6,10,8,30,623.0,175.0,2.9,19.1,589.0,388.38,295.32
2018,6,10,8,45,625.0,189.0,2.9,19.6,627.5,437.96,335.96
2018,6,10,9,0,627.0,203.0,2.9,20.1,666.0,487.13,374.99
2018,6,10,9,15,730.0,168.0,2.9,20.5,734.5,548.36,422.86
2018,6,10,9,30,833.0,133.0,2.9,20.9,803.0,619.59,477.27
2018,6,10,9,45,858.5,126.0,2.9,21.3,841.0,671.93,516.07
2018,6,10,10,0,884.0,119.0,2.9,21.7,879.0,723.32,553.34
2018,6,10,10,15,890.0,119.5,2.95,22.0,905.0,767.07,583.28
2018,6,10,10,30,896.0,120.0,3.0,22.3,931.0,808.98,611.04
2018,6,10,10,45,900.5,121.0,3.0,22.6,951.0,848.11,636.3
2018,6,10,11,0,905.0,122.0,3.0,22.9,971.0,884.92,659.76
2018,6,10,11,15,908.5,121.5,3.05,23.1,983.5,917.01,680.47
2018,6,10,11,30,912.0,121.0,3.1,23.3,996.0,946.41,699.34
2018,6,10,11,45,914.0,119.5,3.15,23.45,1001.0,970.66,714.91
2018,6,10,12,0,916.0,118.0,3.2,23.6,1006.0,991.92,728.57
2018,6,10,12,15,916.0,117.0,3.25,23.65,1003.5,1008.61,739.59
2018,6,10,12,30,916.0,116.0,3.3,23.7,1001.0,1022.05,748.61
2018,6,10,12,45,915.0,115.0,3.4,23.7,991.5,1031.16,755.45
2018,6,10,13,0,914.0,114.0,3.5,23.7,982.0,1036.82,760.2
2018,6,10,13,15,911.0,112.5,3.6,23.6,965.0,1036.5,761.45
2018,6,10,13,30,908.0,111.0,3.7,23.5,948.0,1032.66,760.54
2018,6,10,13,45,903.0,110.0,3.75,23.35,924.5,1023.87,756.28
2018,6,10,14,0,898.0,109.0,3.8,23.2,901.0,1011.7,749.89
2018,6,10,14,15,891.0,107.5,3.85,23.0,871.0,993.72,739.85
2018,6,10,14,30,884.0,106.0,3.9,22.8,841.0,972.59,727.75
2018,6,10,14,45,875.0,103.5,3.95,22.55,805.0,945.48,711.7
2018,6,10,15,0,866.0,101.0,4.0,22.3,769.0,915.56,693.67
2018,6,10,15,15,854.0,99.5,4.0,22.3,728.5,881.45,671.68
2018,6,10,15,30,842.0,98.0,4.0,22.3,688.0,845.11,648.0
2018,6,10,15,45,828.0,94.5,4.0,21.6,643.0,802.86,621.61
2018,6,10,16,0,814.0,91.0,4.0,20.9,598.0,764.34,597.48
2018,6,10,16,15,796.5,87.5,4.0,20.4,551.0,716.0,565.23
2018,6,10,16,30,779.0,84.0,4.0,19.9,504.0,666.77,531.72
2018,6,10,16,45,756.0,80.0,4.0,19.4,454.5,612.65,493.07
2018,6,10,17,0,733.0,76.0,4.0,18.9,405.0,558.69,452.25
2018,6,10,17,15,701.0,71.5,3.9,18.3,355.0,499.42,405.84
2018,6,10,17,30,669.0,67.0,3.8,17.7,305.0,441.8,359.19
2018,6,10,17,45,625.0,61.5,3.7,17.1,256.5,380.71,308.13
2018,6,10,18,0,581.0,56.0,3.6,16.5,208.0,321.91,257.32
2018,6,10,18,15,514.0,50.0,3.35,16.0,163.0,257.96,201.1
2018,6,10,18,30,447.0,44.0,3.1,15.5,118.0,200.77,149.89
2018,6,10,18,45,344.0,35.0,2.9,14.95,81.0,138.14,95.25
2018,6,10,19,0,241.0,26.0,2.7,14.4,44.0,84.5,38.17
2018,6,10,19,15,128.0,14.0,2.55,14.1,23.0,32.26,0.0
2018,6,10,19,30,15.0,2.0,2.4,13.8,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.3,13.55,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.5,1.7,12.3,9.0,0.0,0.0
2018,6,11,5,0,109.0,15.0,1.8,12.6,18.0,14.3,0.0
2018,6,11,5,15,232.0,26.0,1.85,13.1,49.0,21.24,8.46
2018,6,11,5,30,355.0,37.0,1.9,13.6,80.0,29.34,19.55
2018,6,11,5,45,440.5,44.0,1.95,14.1,122.0,33.33,23.75
2018,6,11,6,0,526.0,51.0,2.0,14.6,164.0,37.2,27.49
2018,6,11,6,15,581.0,56.5,2.0,15.2,212.0,39.63,29.75
2018,6,11,6,30,636.0,62.0,2.0,15.8,260.0,41.95,31.79
2018,6,11,6,45,674.5,66.5,2.0,16.45,310.0,47.73,36.77
2018,6,11,7,0,713.0,71.0,2.0,17.1,360.0,84.36,45.28
2018,6,11,7,15,740.5,75.0,2.0,17.7,410.0,133.32,74.11
2018,6,11,7,30,768.0,79.0,2.0,18.3,460.0,185.51,114.02
2018,6,11,7,45,789.0,81.5,2.05,18.9,508.5,238.07,158.59
2018,6,11,8,0,810.0,84.0,2.1,19.5,557.0,292.69,206.22
2018,6,11,8,15,826.5,87.0,2.05,20.05,603.5,352.92,257.99
2018,6,11,8,30,843.0,90.0,2.0,20.6,650.0,408.95,305.37
2018,6,11,8,45,855.0,93.0,2.0,21.15,693.0,463.78,350.56
2018,6,11,9,0,867.0,96.0,2.0,21.7,736.0,518.7,394.24
2018,6,11,9,15,867.0,103.0,2.0,22.2,771.5,570.4,434.05
2018,6,11,9,30,867.0,110.0,2.0,22.7,807.0,620.55,471.32
2018,6,11,9,45,861.5,119.5,2.0,23.25,836.0,667.64,504.96
2018,6,11,10,0,856.0,129.0,2.0,23.8,865.0,712.34,535.85
2018,6,11,10,15,863.5,130.5,2.05,24.3,892.5,756.97,565.79
2018,6,11,10,30,871.0,132.0,2.1,24.8,920.0,799.98,593.2
2018,6,11,10,45,876.5,132.0,2.1,25.25,940.0,838.17,616.76
2018,6,11,11,0,882.0,132.0,2.1,25.7,960.0,874.19,638.64
2018,6,11,11,15,885.5,133.0,2.15,26.05,973.5,907.04,658.96
2018,6,11,11,30,889.0,134.0,2.2,26.4,987.0,937.31,677.52
2018,6,11,11,45,891.0,133.5,2.25,26.7,993.0,962.09,692.64
2018,6,11,12,0,893.0,133.0,2.3,27.0,999.0,983.99,705.96
2018,6,11,12,15,897.0,130.5,2.4,27.2,998.5,1002.91,718.23
2018,6,11,12,30,901.0,128.0,2.5,27.4,998.0,1018.75,728.64
2018,6,11,12,45,904.5,124.5,2.55,27.55,991.0,1029.89,735.82
2018,6,11,13,0,908.0,121.0,2.6,27.7,984.0,1037.65,741.01
2018,6,11,13,15,905.0,120.0,2.7,27.75,967.5,1037.94,742.41
2018,6,11,13,30,902.0,119.0,2.8,27.8,951.0,1034.76,741.77
2018,6,11,13,45,897.5,117.5,2.9,27.8,928.0,1026.12,737.9
2018,6,11,14,0,893.0,116.0,3.0,27.8,905.0,1014.09,731.95
2018,6,11,14,15,887.0,115.0,3.05,27.65,876.0,997.8,723.33
2018,6,11,14,30,881.0,114.0,3.1,27.5,847.0,978.35,712.71
2018,6,11,14,45,872.0,112.0,3.15,27.4,811.5,951.96,697.4
2018,6,11,15,0,863.0,110.0,3.2,27.3,776.0,922.78,680.21
2018,6,11,15,15,851.0,107.5,3.2,27.3,735.0,887.76,658.4
2018,6,11,15,30,839.0,105.0,3.2,27.3,694.0,850.5,634.95
2018,6,11,15,45,824.5,102.0,3.25,26.75,649.5,814.55,613.79
2018,6,11,16,0,810.0,99.0,3.3,26.2,605.0,770.63,586.67
2018,6,11,16,15,791.5,96.5,3.3,25.75,558.0,722.84,555.83
2018,6,11,16,30,773.0,94.0,3.3,25.3,511.0,674.22,523.79
2018,6,11,16,45,748.0,89.5,3.3,24.85,461.0,618.42,484.71
2018,6,11,17,0,723.0,85.0,3.3,24.4,411.0,562.97,444.0
2018,6,11,17,15,687.5,81.0,3.2,23.65,360.5,504.42,399.71
2018,6,11,17,30,652.0,77.0,3.1,22.9,310.0,446.16,354.12
2018,6,11,17,45,603.0,71.5,3.0,22.15,260.5,382.07,302.4
2018,6,11,18,0,554.0,66.0,2.9,21.4,211.0,322.07,252.25
2018,6,11,18,15,481.5,58.5,2.65,20.5,165.0,255.57,195.88
