Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,18,30,409.0,51.0,2.4,19.6,119.0,196.38,144.76
2018,6,11,18,45,302.0,40.0,2.2,18.75,81.5,132.42,90.7
2018,6,11,19,0,195.0,29.0,2.0,17.9,44.0,78.56,36.65
2018,6,11,19,15,102.5,15.5,1.85,17.4,23.0,30.02,0.0
2018,6,11,19,30,10.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,14.3,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,21.24,8.42
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,29.36,19.44
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,33.35,23.63
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,37.23,27.36
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,39.27,29.25
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,45.3,34.52
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,46.57,35.48
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,83.49,43.68
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,133.37,72.49
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,186.54,112.49
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,240.53,157.4
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,301.9,209.19
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,357.66,256.74
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,414.36,303.96
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,469.37,348.72
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,524.45,392.08
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,578.17,433.04
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,631.19,472.15
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,680.95,507.98
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,729.38,541.69
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,774.41,570.7
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,817.47,598.04
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,857.2,622.78
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,894.44,645.67
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,927.73,666.49
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,958.14,685.43
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,983.69,701.24
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,1006.08,715.1
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,1023.78,726.98
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,1038.11,736.84
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,1046.48,742.5
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,1051.32,746.1
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,1052.08,747.88
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,1049.29,747.57
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,1039.89,743.21
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,1027.01,736.76
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,1010.34,727.85
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,990.43,716.93
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,964.92,702.38
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,936.49,685.91
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,901.99,664.64
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,865.06,641.63
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,823.56,616.74
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,780.33,590.26
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,737.74,563.42
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,688.85,531.56
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,633.1,493.59
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,577.49,453.19
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,517.66,408.64
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,459.37,363.53
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,396.5,312.98
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,336.04,262.54
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,269.9,206.44
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,210.64,154.9
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,145.73,99.55
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,90.58,43.5
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,36.99,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,14.3,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,21.74,8.78
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,30.33,20.34
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,34.27,24.52
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,38.11,28.24
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,40.51,30.48
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,42.82,32.51
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,47.85,36.85
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,84.49,44.7
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,134.73,73.86
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,188.36,114.77
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,243.13,161.23
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,305.27,214.9
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,361.8,264.17
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,419.26,313.13
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,475.01,359.37
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,530.83,404.06
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,584.23,445.67
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,636.59,485.13
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,686.96,521.76
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,735.62,556.07
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,781.12,585.91
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,824.65,613.96
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,863.93,638.86
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,900.73,661.89
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,933.6,683.1
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,963.59,702.4
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,989.16,718.27
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,1011.6,732.15
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,1028.41,743.17
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,1041.82,752.14
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,1050.8,757.97
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,1056.26,761.7
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,1056.16,762.6
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,1052.5,761.39
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,1043.8,757.6
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,1031.65,751.66
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,1014.17,742.39
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,993.48,731.05
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,966.74,715.68
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,937.15,698.33
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,902.64,676.57
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,865.8,653.08
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,822.95,627.53
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,784.0,604.23
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,734.38,571.76
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,684.02,538.13
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,627.77,498.54
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,571.87,457.04
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,513.63,412.58
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,455.5,366.61
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,391.59,314.3
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,331.58,263.37
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,265.21,206.07
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,205.72,153.64
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,141.61,98.34
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,87.22,43.62
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,35.18,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,14.3,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,22.52,9.3
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,34.21,23.76
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,38.79,28.63
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,43.25,32.99
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,46.6,36.15
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,49.78,39.01
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,50.79,39.82
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,86.08,47.9
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,139.5,80.44
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,191.67,120.45
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,245.06,166.1
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,301.0,215.41
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,356.91,264.77
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,418.41,317.38
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,473.49,363.68
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,528.82,408.61
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,582.18,450.62
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,635.08,490.84
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,685.41,528.22
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,734.62,563.71
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,780.02,593.98
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,823.34,622.4
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,863.25,648.32
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,900.6,672.28
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,933.0,693.52
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,962.48,712.79
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,987.56,728.92
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,1009.47,743.0
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,1026.21,754.58
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,1039.6,764.1
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,1047.59,770.37
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,1052.09,774.5
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,1051.59,775.42
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,1047.58,774.18
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,1038.11,769.26
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,1025.28,762.24
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,1007.62,752.24
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,986.79,740.17
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,960.51,724.42
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,931.42,706.72
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,896.47,684.21
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,865.7,664.52
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,823.15,637.3
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,778.85,608.53
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,730.21,575.68
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,680.56,541.53
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,626.12,502.12
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,571.76,460.81
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,513.28,415.34
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,454.88,368.44
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,391.28,315.67
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,331.33,264.2
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,265.58,207.07
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,206.73,154.9
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,142.54,99.37
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,88.34,45.33
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,35.6,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,15.25,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,22.93,9.5
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,32.64,22.35
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,39.26,28.99
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,44.14,33.71
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,46.6,36.08
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,48.97,38.21
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,50.4,39.38
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,85.13,47.48
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,137.74,79.41
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,188.91,118.6
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,241.36,163.37
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,296.31,211.8
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,351.62,260.8
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,412.47,313.16
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,465.82,358.59
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,519.33,402.79
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,572.1,445.21
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,624.0,485.7
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,672.9,522.77
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,720.22,557.7
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,764.63,588.92
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,807.18,617.83
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,845.57,643.7
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,881.62,667.81
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,913.9,689.6
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,943.46,709.51
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,968.31,725.92
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,990.17,740.34
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,1007.49,752.61
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,1021.59,762.85
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,1029.44,768.7
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,1033.88,772.44
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,1033.92,773.67
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,1030.51,772.73
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,1022.16,768.6
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,1010.44,762.31
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,993.49,752.53
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,973.42,740.69
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,946.85,724.64
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,917.49,706.59
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,883.45,684.22
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,853.6,664.74
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,811.78,637.83
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,768.18,609.28
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,721.14,577.01
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,673.0,543.4
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,619.96,504.61
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,566.89,463.75
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,506.78,415.94
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,449.88,369.19
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,388.0,316.99
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,329.69,266.12
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,262.47,207.0
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,202.67,153.52
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,138.22,97.54
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,84.72,44.95
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,33.84,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,13.34,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,22.92,9.42
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,34.24,23.74
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,42.1,31.5
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,47.73,36.92
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,52.53,41.37
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,57.02,45.38
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,56.87,45.12
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,88.95,51.47
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,135.69,78.25
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,191.48,120.58
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,243.09,164.18
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,297.45,211.56
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,352.51,259.61
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,408.91,307.69
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,467.37,355.91
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,521.93,399.68
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,574.87,440.94
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,627.31,480.43
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,677.38,517.25
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,726.24,552.19
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,771.47,582.45
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,814.79,610.65
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,853.49,635.95
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,889.76,659.5
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,922.61,680.94
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,952.68,700.5
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,977.52,716.77
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,999.27,731.1
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,1016.4,743.38
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,1030.23,753.63
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,1039.22,760.99
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,1044.75,766.23
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,1044.81,767.91
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,1041.37,767.44
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,1032.47,763.99
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,1020.2,758.36
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,1002.68,749.04
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,982.06,737.65
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,955.09,722.07
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,925.43,704.52
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,891.29,682.4
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,861.39,663.15
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,819.71,637.98
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,776.44,611.29
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,727.07,578.12
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,677.06,543.81
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,623.66,504.8
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,568.68,463.0
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,507.54,414.76
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,448.61,366.82
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,382.06,311.34
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,320.12,258.11
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,253.44,199.97
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,193.73,147.22
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,130.75,93.04
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,78.55,42.97
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,31.09,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.81,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,4.77,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,13.91,3.42
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,23.2,14.26
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,36.6,26.64
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,49.53,38.49
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,65.99,53.31
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,82.25,67.73
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,103.17,85.98
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,128.26,98.8
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,153.5,112.63
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,196.94,142.61
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,237.18,175.4
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,274.66,206.75
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,319.32,244.4
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,357.42,275.89
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,374.18,290.36
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,386.43,299.97
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,391.07,302.98
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,393.49,303.75
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,456.37,351.19
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,526.68,403.05
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,618.51,471.5
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,722.66,546.57
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,796.31,598.53
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,869.9,645.56
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,901.83,665.15
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,931.23,683.44
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,957.03,699.22
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,980.02,713.19
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,997.67,724.19
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,1012.21,733.33
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,1021.57,739.77
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,1027.58,744.22
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,1028.19,744.69
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,1025.37,743.15
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,1018.17,739.43
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,1007.65,733.71
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,990.39,724.28
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,970.04,712.91
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,944.29,697.85
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,915.81,680.93
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,881.52,659.57
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,851.53,641.03
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,810.03,615.1
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,766.91,587.73
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,718.62,556.11
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,669.48,523.3
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,615.02,485.11
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,562.81,446.72
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,503.26,401.5
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,445.64,356.21
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,381.71,304.41
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,321.75,254.08
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,256.32,198.42
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,197.86,147.63
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,136.05,94.92
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,84.34,45.45
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,33.81,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.81,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,12.39,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,20.88,7.84
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,31.02,20.89
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,37.85,27.64
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,43.15,32.68
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,55.67,43.91
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,78.34,63.84
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,84.82,69.3
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,107.77,74.97
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,136.12,84.94
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,183.58,114.5
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,239.54,160.86
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,293.24,206.71
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,346.29,252.23
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,400.79,298.01
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,454.11,341.68
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,507.99,384.37
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,562.61,426.75
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,613.38,465.21
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,660.34,499.69
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,705.81,532.23
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,743.08,557.29
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,775.11,578.14
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,786.49,583.22
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,789.39,582.32
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,801.9,590.06
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,810.98,595.3
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,865.36,633.98
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,923.2,674.04
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,964.93,701.79
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,1002.87,726.8
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,1004.87,728.68
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,1013.44,735.23
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,1009.21,733.41
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,1011.38,735.97
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,1013.34,738.04
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,1011.34,737.66
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,994.88,728.98
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,975.23,718.33
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,949.67,703.26
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,921.31,686.3
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,887.07,664.75
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,850.55,641.52
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,816.62,620.97
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,774.7,594.5
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,726.48,562.7
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,677.31,529.69
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,623.24,491.7
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,569.38,451.76
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,510.94,407.31
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,452.73,361.56
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,389.44,310.2
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,329.92,260.17
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,264.5,204.3
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,205.88,153.2
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,143.01,99.54
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,90.36,49.19
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,36.87,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,11.44,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,20.33,7.33
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,30.41,20.36
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,31.02,21.67
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,31.83,22.71
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,47.18,36.5
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,67.78,54.77
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,93.99,77.65
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,125.0,97.8
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,131.62,91.09
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,183.96,121.67
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,228.79,155.2
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,290.43,204.87
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,350.18,256.44
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,405.83,303.78
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,460.19,348.81
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,514.78,392.43
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,567.91,433.63
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,620.43,472.97
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,669.94,509.09
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,718.19,543.27
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,763.85,573.35
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,807.69,601.62
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,847.83,627.09
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,885.64,650.78
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,918.29,671.3
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,948.15,689.94
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,974.17,706.71
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,997.12,721.54
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,1014.5,732.81
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,1028.53,742.07
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,1036.66,747.54
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,1041.32,750.96
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,1042.47,752.58
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,1040.12,752.11
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,1031.76,747.92
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,1019.95,741.64
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,1002.84,732.58
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,982.51,721.48
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,956.75,706.25
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,928.17,689.13
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,894.7,668.25
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,858.91,645.69
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,816.99,620.44
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,778.94,597.46
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,730.4,565.78
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,681.0,532.94
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,626.02,494.83
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,571.32,454.61
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,511.69,409.49
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,455.32,365.21
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,391.72,313.63
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,331.88,263.28
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,267.42,207.91
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,209.52,156.99
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,146.14,102.48
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,93.11,51.57
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,38.0,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.77,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,13.34,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,20.88,7.56
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,29.53,19.67
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,32.55,23.09
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,35.53,26.06
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,51.89,40.77
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,84.52,69.68
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,96.14,79.67
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,119.31,89.25
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,130.85,82.82
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,183.88,112.31
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,238.23,158.23
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,300.93,212.56
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,357.27,262.22
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,414.61,311.69
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,470.53,358.72
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,526.53,404.22
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,580.23,446.72
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,632.52,486.78
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,681.99,523.18
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,729.31,556.91
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,775.11,588.41
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,819.07,617.73
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,859.75,644.34
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,898.13,669.19
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,931.37,691.07
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,961.86,711.1
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,988.54,728.76
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,1012.19,744.47
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,1030.28,757.2
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,1045.04,767.89
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,1054.88,775.51
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,1061.21,780.97
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,1062.46,782.64
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,1060.11,782.13
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,1052.69,778.95
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,1041.76,773.57
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,1024.36,763.62
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,1003.64,751.55
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,978.85,736.9
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,951.09,720.2
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,916.82,698.28
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,880.12,674.55
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,838.53,647.94
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,795.13,619.71
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,751.37,590.83
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,701.16,556.69
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,646.07,517.94
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,591.02,476.51
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,530.73,429.77
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,471.92,382.62
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,409.38,330.91
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,348.95,279.18
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,282.22,221.07
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,222.01,167.38
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,157.2,110.84
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,102.88,57.8
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,42.27,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.77,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,13.34,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,20.43,7.05
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,28.61,18.87
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,36.1,26.22
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,42.88,32.64
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,66.94,54.21
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,95.4,79.35
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,105.7,88.15
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,124.76,94.26
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,144.46,99.79
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,188.17,127.0
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,231.79,158.06
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,302.41,213.99
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,358.72,263.71
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,415.98,313.25
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,472.63,360.94
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,529.34,407.06
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,583.44,449.51
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,636.86,489.95
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,687.65,527.34
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,737.08,562.62
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,783.49,592.86
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,827.94,621.29
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,869.02,646.65
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,907.64,670.0
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,941.89,691.6
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,973.23,711.23
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,999.68,727.15
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,1022.92,741.01
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,1040.51,752.61
