Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,7.63,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,15.32,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,23.32,12.84
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,27.16,17.85
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,30.92,21.57
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,36.35,26.57
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,38.87,28.85
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,40.44,30.17
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,55.13,31.26
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,104.73,52.65
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,163.62,94.03
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,217.85,138.15
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,274.17,186.55
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,330.27,235.22
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,387.41,283.77
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,443.64,330.32
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,500.09,375.33
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,554.73,417.51
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,608.26,457.33
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,658.59,493.6
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,707.11,527.43
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,753.64,557.95
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,798.32,586.04
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,839.37,611.22
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,878.02,634.56
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,912.36,655.97
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,943.89,675.51
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,971.1,691.8
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,995.21,706.13
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,1014.69,718.31
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,1030.82,728.49
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,1041.52,735.25
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,1048.69,739.96
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,1050.78,742.71
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,1049.26,743.36
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,1042.16,740.31
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,1031.54,735.19
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,1015.47,727.13
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,996.08,717.01
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,971.61,703.6
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,944.18,688.22
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,911.14,668.03
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,875.64,646.1
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,833.93,622.7
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,790.46,597.51
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,746.25,569.66
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,695.67,536.73
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,640.5,500.0
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,585.52,460.6
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,524.81,415.32
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,465.75,369.67
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,403.02,319.36
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,342.62,269.17
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,275.9,212.65
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,215.97,160.62
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,150.58,104.78
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,95.23,50.45
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,38.37,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,4.77,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,14.72,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,25.07,13.93
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,33.81,23.45
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,42.21,31.32
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,48.23,36.85
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,52.99,41.08
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,54.95,42.69
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,67.24,43.51
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,112.8,64.73
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,160.95,98.21
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,213.65,143.53
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,260.1,184.83
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,305.98,224.25
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,347.93,259.35
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,391.61,294.1
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,434.63,327.29
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,469.28,353.32
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,502.39,377.24
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,531.76,397.88
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,558.46,416.04
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,556.45,412.66
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,547.91,404.45
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,601.85,442.75
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,658.73,482.12
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,703.16,512.53
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,748.81,543.51
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,761.87,551.1
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,773.12,557.71
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,803.28,579.36
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,827.93,597.3
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,895.61,646.04
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,955.2,685.86
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,962.09,690.81
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,965.78,694.29
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,965.02,694.94
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,960.69,693.44
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,941.76,682.33
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,920.17,669.65
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,894.95,654.61
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,867.22,637.9
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,796.16,591.69
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,717.81,537.93
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,703.06,530.77
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,679.75,517.07
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,663.35,508.51
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,640.55,494.91
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,587.17,457.33
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,534.22,419.09
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,476.58,376.11
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,420.93,333.17
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,358.07,283.23
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,299.68,235.21
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,215.87,166.33
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,148.24,110.49
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,93.09,64.53
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,50.87,25.49
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,21.48,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,3.81,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,17.16,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,26.23,14.5
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,35.34,24.62
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,45.22,33.81
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,60.27,47.27
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,76.43,61.45
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,87.32,70.78
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,100.77,76.64
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,128.48,90.78
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,170.41,117.28
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,216.87,155.51
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,254.57,187.33
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,274.13,204.94
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,289.58,218.74
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,338.61,256.37
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,391.01,296.28
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,460.8,349.0
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,540.98,408.64
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,589.71,444.09
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,640.41,480.31
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,686.31,512.49
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,732.11,543.96
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,778.13,574.69
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,825.38,604.49
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,858.28,624.94
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,883.17,640.15
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,912.62,658.36
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,933.45,670.89
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,953.43,683.84
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,962.23,689.69
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,977.29,699.43
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,989.18,707.17
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,991.23,709.06
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,989.98,709.04
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,983.42,705.48
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,973.61,699.99
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,958.16,691.26
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,939.67,680.66
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,915.3,666.27
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,888.22,650.1
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,861.99,634.2
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,826.28,611.85
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,786.37,587.55
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,744.86,561.79
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,697.78,531.44
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,649.92,499.97
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,598.67,464.49
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,545.91,426.16
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,488.23,383.35
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,432.45,340.47
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,369.83,290.85
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,311.11,242.62
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,248.26,189.92
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,192.1,141.8
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,130.12,89.62
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,79.19,39.69
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,31.67,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.77,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,16.2,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,22.73,11.6
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,30.48,20.5
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,37.07,26.78
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,39.59,29.26
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,43.51,32.79
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,57.78,45.25
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,78.39,59.59
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,95.45,66.85
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,134.24,90.35
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,177.64,128.03
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,207.94,155.17
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,243.52,183.72
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,284.15,215.63
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,342.22,259.04
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,426.59,323.25
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,498.22,378.12
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,580.03,439.79
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,627.36,474.81
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,673.07,507.92
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,712.05,534.84
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,747.16,558.29
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,789.96,586.5
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,835.32,616.09
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,847.97,623.99
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,854.15,627.88
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,893.03,654.0
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,926.02,675.89
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,954.11,694.64
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,989.06,717.93
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,999.35,725.3
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,1006.3,730.82
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,1008.86,733.63
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,1008.02,734.38
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,1001.25,731.05
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,991.13,725.67
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,975.24,716.88
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,956.2,706.09
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,931.7,691.81
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,904.39,675.63
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,871.72,654.93
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,836.77,632.57
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,803.12,613.1
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,761.42,587.55
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,714.97,557.32
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,667.58,525.83
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,614.11,488.84
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,560.88,449.53
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,503.61,405.51
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,446.42,360.1
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,384.4,309.29
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,326.02,259.74
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,261.9,204.23
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,204.33,153.31
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,141.62,98.89
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,87.82,43.61
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,34.57,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.77,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,15.73,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,22.72,11.4
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,27.87,18.36
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,32.81,23.21
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,42.04,31.61
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,59.73,47.3
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,84.22,68.68
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,109.78,86.29
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,127.41,96.35
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,161.47,118.24
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,191.92,130.34
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,264.08,180.31
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,324.87,232.62
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,382.54,281.95
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,438.88,329.21
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,495.62,375.19
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,550.47,418.44
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,604.34,459.49
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,655.14,497.09
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,704.23,532.35
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,751.43,564.48
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,796.89,593.99
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,838.67,620.65
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,878.19,645.56
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,912.7,667.97
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,944.42,688.52
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,972.28,706.68
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,997.07,722.88
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,1016.8,735.92
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,1033.15,746.91
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,1043.06,754.29
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,1049.41,759.54
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,1051.64,762.34
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,1050.26,762.97
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,1042.75,759.77
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,1031.7,754.4
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,1015.74,745.69
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,996.46,734.89
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,971.95,721.11
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,944.41,705.26
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,911.39,684.48
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,875.89,661.91
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,834.88,636.57
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,792.0,609.57
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,744.21,578.5
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,700.18,549.61
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,645.38,511.84
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,590.58,471.56
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,530.67,425.85
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,472.24,379.68
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,407.16,326.54
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,347.23,275.68
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,280.36,217.9
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,220.2,164.63
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,154.13,107.21
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,97.25,46.96
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,37.5,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.77,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,15.73,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,22.85,11.14
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,28.01,18.42
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,32.99,23.32
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,33.87,24.35
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,36.67,26.91
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,68.27,54.68
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,99.73,77.93
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,121.89,89.76
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,166.12,116.93
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,196.9,131.08
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,270.76,183.86
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,327.09,232.78
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,384.63,281.98
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,441.49,329.2
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,498.64,374.96
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,553.4,417.78
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,607.39,458.55
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,658.52,495.84
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,708.12,530.89
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,755.43,562.7
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,800.84,592.06
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,842.88,618.51
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,882.54,643.11
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,917.44,664.91
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,949.51,684.78
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,977.2,701.79
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,1001.74,716.79
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,1021.17,729.46
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,1037.15,740.07
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,1047.67,746.9
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,1054.61,751.62
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,1056.88,753.56
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,1055.51,753.37
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,1049.57,750.71
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,1040.06,745.93
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,1024.07,737.29
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,1004.73,726.61
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,979.65,712.47
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,951.55,696.32
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,918.41,676.01
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,882.77,653.93
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,841.18,628.97
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,797.73,602.37
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,754.27,574.85
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,704.15,542.09
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,649.11,505.11
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,594.13,465.52
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,532.73,419.84
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,472.86,373.69
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,409.47,323.04
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,348.22,272.25
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,280.49,215.1
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,219.58,162.28
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,152.66,105.02
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,94.9,43.72
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,36.55,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,16.2,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,22.97,10.79
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,28.11,18.42
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,33.07,23.33
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,36.85,26.9
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,46.78,35.73
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,70.09,56.08
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,98.02,80.04
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,124.08,95.82
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,158.75,121.42
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,187.08,136.65
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,240.13,173.69
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,296.44,214.18
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,384.77,281.84
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,441.11,328.6
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,497.8,374.15
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,553.15,417.37
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,607.66,458.47
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,658.78,495.68
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,708.32,530.56
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,755.57,562.29
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,801.01,591.31
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,842.77,617.63
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,882.22,642.17
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,916.95,663.28
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,948.89,682.44
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,977.0,699.51
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,1001.99,714.6
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,1020.44,726.16
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,1035.43,735.68
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,1044.94,741.73
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,1050.89,745.7
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,1053.26,747.39
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,1052.05,747.0
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,1044.73,743.39
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,1033.89,737.7
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,1017.63,728.68
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,998.06,717.65
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,972.93,703.63
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,944.86,687.66
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,911.23,667.17
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,875.16,644.96
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,833.36,620.3
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,795.65,598.06
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,746.18,566.8
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,695.81,534.31
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,639.2,496.15
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,582.88,455.57
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,523.63,411.83
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,464.48,366.54
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,398.27,313.99
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,336.12,262.77
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,267.94,205.59
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,206.99,153.15
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,141.26,97.23
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,84.94,37.37
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,32.55,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,15.73,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,22.89,10.25
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,31.46,21.21
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,38.49,28.0
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,51.09,39.37
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,68.06,54.35
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,84.81,68.86
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,102.97,84.29
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,116.24,76.04
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,157.4,96.35
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,205.09,132.06
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,264.87,180.45
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,320.15,228.12
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,377.04,276.4
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,436.15,325.04
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,491.52,369.35
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,545.28,411.06
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,598.41,450.84
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,648.51,487.23
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,697.18,521.49
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,742.38,552.25
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,785.41,579.57
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,817.34,599.16
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,849.45,618.81
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,888.6,643.93
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,920.55,664.17
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,927.67,668.28
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,918.5,660.76
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,962.14,690.59
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,998.41,713.74
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,1007.08,719.67
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,1012.47,723.87
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,1017.94,727.85
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,1019.92,729.73
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,1013.1,726.01
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,1012.21,726.28
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,1001.59,720.4
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,987.22,712.29
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,953.73,692.16
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,925.94,675.8
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,899.51,659.96
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,863.05,637.35
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,827.89,617.16
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,784.42,590.85
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,734.74,559.68
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,684.25,527.21
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,628.4,489.6
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,575.06,451.35
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,513.93,406.2
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,454.8,360.84
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,389.35,308.82
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,328.06,258.19
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,259.62,200.41
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,198.6,147.76
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,132.57,91.51
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,77.15,31.95
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,29.42,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,14.3,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,22.03,9.12
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,34.08,23.38
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,45.62,34.19
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,55.45,43.19
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,64.82,51.55
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,72.56,58.25
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,83.24,67.33
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,124.59,79.89
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,170.39,110.32
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,216.56,146.54
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,264.63,186.36
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,312.27,226.6
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,359.92,266.02
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,404.84,302.34
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,446.99,335.04
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,502.75,376.75
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,564.41,421.69
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,622.73,463.23
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,682.83,504.96
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,728.7,535.84
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,771.17,562.87
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,810.71,587.56
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,848.27,610.74
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,881.16,631.36
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,911.49,650.3
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,937.32,666.93
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,960.27,681.78
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,977.86,693.55
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,992.35,703.49
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,1001.22,710.0
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,1016.33,720.6
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,1016.96,723.26
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,1014.24,723.99
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,1005.17,720.36
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,992.9,714.75
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,975.47,705.6
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,955.09,694.57
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,927.96,679.41
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,898.31,662.48
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,863.37,640.52
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,830.6,619.92
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,788.97,594.68
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,745.94,568.08
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,697.59,536.53
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,648.55,503.25
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,594.76,465.12
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,541.33,426.17
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,481.74,381.29
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,424.16,336.51
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,361.59,286.4
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,302.88,237.78
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,235.91,181.57
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,178.77,132.52
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,121.31,83.36
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,70.32,26.66
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,26.85,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,13.34,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,22.27,8.59
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,37.08,25.75
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,51.46,39.05
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,63.27,49.77
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,70.87,56.53
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,76.23,61.11
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,83.78,67.42
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,122.37,78.62
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,166.09,107.0
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,209.79,140.32
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,257.64,179.28
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,305.93,219.76
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,356.83,261.96
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,407.57,303.13
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,459.96,344.35
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,510.75,383.38
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,564.43,423.24
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,613.01,458.52
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,661.85,493.05
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,705.78,523.95
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,748.29,552.6
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,787.52,577.56
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,821.02,598.48
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,853.16,619.47
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,882.93,638.84
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,908.36,655.26
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,931.1,669.97
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,949.63,682.57
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,965.27,693.42
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,965.59,694.28
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,953.9,687.6
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,963.79,695.25
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,970.39,700.71
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,974.25,704.68
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,965.66,700.69
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,944.41,688.37
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,912.31,668.95
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,901.43,663.82
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,886.46,655.86
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,853.37,634.91
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,818.15,612.48
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,777.47,587.96
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,735.33,561.96
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,686.98,530.06
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,640.6,499.01
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,586.07,460.19
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,532.26,420.56
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,472.69,375.34
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,415.34,330.41
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,352.72,279.87
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,294.4,231.24
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,231.08,177.65
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,173.06,127.82
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,115.9,78.88
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,65.18,21.78
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,24.33,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
