Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,30,746.0,186.0,2.6,32.1,781.0,949.43,678.78
2018,8,9,14,45,734.0,182.0,2.65,31.9,745.0,920.9,662.76
2018,8,9,15,0,722.0,178.0,2.7,31.7,709.0,889.87,645.03
2018,8,9,15,15,705.5,173.5,2.7,31.7,667.5,851.94,621.72
2018,8,9,15,30,689.0,169.0,2.7,31.7,626.0,812.19,597.03
2018,8,9,15,45,669.5,162.5,2.7,30.95,580.5,766.17,569.53
2018,8,9,16,0,650.0,156.0,2.7,30.2,535.0,719.08,540.48
2018,8,9,16,15,625.5,148.0,2.65,29.6,486.5,665.75,505.2
2018,8,9,16,30,601.0,140.0,2.6,29.0,438.0,612.34,468.93
2018,8,9,16,45,568.0,131.0,2.55,28.4,388.0,552.32,426.7
2018,8,9,17,0,535.0,122.0,2.5,27.8,338.0,490.1,381.59
2018,8,9,17,15,492.5,111.0,2.4,26.85,288.0,426.32,334.0
2018,8,9,17,30,450.0,100.0,2.3,25.9,238.0,365.8,287.16
2018,8,9,17,45,395.0,86.0,2.15,24.95,190.5,299.51,234.11
2018,8,9,18,0,340.0,72.0,2.0,24.0,143.0,238.62,183.78
2018,8,9,18,15,266.5,55.5,1.9,23.0,101.5,173.86,129.68
2018,8,9,18,30,193.0,39.0,1.8,22.0,60.0,117.45,80.92
2018,8,9,18,45,114.5,23.0,1.7,21.05,34.0,62.54,9.07
2018,8,9,19,0,36.0,7.0,1.6,20.1,8.0,13.69,0.0
2018,8,9,19,15,18.0,3.5,1.65,19.75,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.8,17.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.0,1.5,15.15,7.0,0.0,0.0
2018,8,10,5,30,89.0,12.0,1.7,15.7,14.0,11.44,0.0
2018,8,10,5,45,204.0,25.5,1.85,16.2,45.5,20.12,6.38
2018,8,10,6,0,319.0,39.0,2.0,16.7,77.0,31.3,20.89
2018,8,10,6,15,398.0,49.5,2.0,17.4,121.0,38.19,27.63
2018,8,10,6,30,477.0,60.0,2.0,18.1,165.0,44.71,33.66
2018,8,10,6,45,529.5,69.0,1.95,18.75,214.0,49.53,37.99
2018,8,10,7,0,582.0,78.0,1.9,19.4,263.0,54.06,41.88
2018,8,10,7,15,620.5,85.0,1.95,20.35,314.0,84.52,49.08
2018,8,10,7,30,659.0,92.0,2.0,21.3,365.0,134.07,77.49
2018,8,10,7,45,686.5,97.5,2.0,22.25,415.0,185.27,115.82
2018,8,10,8,0,714.0,103.0,2.0,23.2,465.0,239.61,160.47
2018,8,10,8,15,736.5,107.5,2.0,23.9,513.5,294.61,207.16
2018,8,10,8,30,759.0,112.0,2.0,24.6,562.0,355.1,257.67
2018,8,10,8,45,777.0,115.5,2.05,25.35,607.5,410.92,303.64
2018,8,10,9,0,795.0,119.0,2.1,26.1,653.0,467.78,348.96
2018,8,10,9,15,801.0,125.0,2.15,26.7,691.5,521.59,390.75
2018,8,10,9,30,807.0,131.0,2.2,27.3,730.0,574.68,430.54
2018,8,10,9,45,808.5,138.5,2.25,27.9,763.0,625.46,467.32
2018,8,10,10,0,810.0,146.0,2.3,28.5,796.0,674.68,501.82
2018,8,10,10,15,819.0,147.5,2.35,28.85,825.0,721.87,534.65
2018,8,10,10,30,828.0,149.0,2.4,29.2,854.0,767.71,565.37
2018,8,10,10,45,834.5,150.0,2.45,29.6,876.5,809.53,591.79
2018,8,10,11,0,841.0,151.0,2.5,30.0,899.0,849.36,616.64
2018,8,10,11,15,845.0,151.5,2.6,30.2,913.5,884.37,639.01
2018,8,10,11,30,849.0,152.0,2.7,30.4,928.0,916.85,659.68
2018,8,10,11,45,850.5,152.5,2.75,30.65,935.5,937.52,672.2
2018,8,10,12,0,852.0,153.0,2.8,30.9,943.0,961.33,686.85
2018,8,10,12,15,850.0,154.0,2.85,31.1,941.5,979.24,697.88
2018,8,10,12,30,848.0,155.0,2.9,31.3,940.0,1002.74,712.56
2018,8,10,12,45,843.0,156.5,2.9,31.5,931.0,1012.21,717.94
2018,8,10,13,0,838.0,158.0,2.9,31.7,922.0,1018.22,721.38
2018,8,10,13,15,833.0,157.0,2.95,31.7,905.5,1018.15,722.15
2018,8,10,13,30,828.0,156.0,3.0,31.7,889.0,1014.62,720.91
2018,8,10,13,45,820.5,155.0,3.05,31.7,865.5,1005.16,716.05
2018,8,10,14,0,813.0,154.0,3.1,31.7,842.0,992.38,709.21
2018,8,10,14,15,803.0,153.0,3.15,31.45,812.0,973.92,699.53
2018,8,10,14,30,793.0,152.0,3.2,31.2,782.0,952.44,687.93
2018,8,10,14,45,779.0,149.5,3.25,31.0,745.0,922.66,670.74
2018,8,10,15,0,765.0,147.0,3.3,30.8,708.0,890.35,651.81
2018,8,10,15,15,749.5,144.0,3.3,30.8,667.0,858.48,632.2
2018,8,10,15,30,734.0,141.0,3.3,30.8,626.0,820.03,608.01
2018,8,10,15,45,712.0,137.0,3.3,29.95,580.0,773.26,579.87
2018,8,10,16,0,690.0,133.0,3.3,29.1,534.0,725.51,550.46
2018,8,10,16,15,662.0,128.5,3.2,28.45,485.5,671.91,515.23
2018,8,10,16,30,634.0,124.0,3.1,27.8,437.0,618.43,478.23
2018,8,10,16,45,599.5,117.0,3.05,27.15,386.5,558.23,435.39
2018,8,10,17,0,565.0,110.0,3.0,26.5,336.0,499.46,392.24
2018,8,10,17,15,521.5,100.5,2.85,25.6,286.0,434.57,343.09
2018,8,10,17,30,478.0,91.0,2.7,24.7,236.0,369.83,292.39
2018,8,10,17,45,419.0,79.5,2.6,23.8,189.0,303.02,238.32
2018,8,10,18,0,360.0,68.0,2.5,22.9,142.0,242.08,187.33
2018,8,10,18,15,281.0,53.0,2.4,22.15,100.5,176.0,131.51
2018,8,10,18,30,202.0,38.0,2.3,21.4,59.0,119.02,81.43
2018,8,10,18,45,118.5,23.0,2.25,20.65,33.5,62.95,0.0
2018,8,10,19,0,35.0,8.0,2.2,19.9,8.0,14.4,0.0
2018,8,10,19,15,17.5,4.0,2.25,19.55,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.25,16.0,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,2.4,16.4,11.0,9.53,0.0
2018,8,11,5,45,130.0,26.5,2.5,16.8,39.5,20.94,5.81
2018,8,11,6,0,212.0,43.0,2.6,17.2,68.0,33.43,22.53
2018,8,11,6,15,285.0,58.5,2.6,17.8,110.0,44.55,33.04
2018,8,11,6,30,358.0,74.0,2.6,18.4,152.0,55.19,42.72
2018,8,11,6,45,412.0,87.0,2.6,18.95,199.5,63.38,50.03
2018,8,11,7,0,466.0,100.0,2.6,19.5,247.0,71.16,56.74
2018,8,11,7,15,505.5,110.5,2.65,20.2,296.5,99.75,64.83
2018,8,11,7,30,545.0,121.0,2.7,20.9,346.0,145.77,91.97
2018,8,11,7,45,574.0,130.5,2.75,21.55,395.0,194.32,128.28
2018,8,11,8,0,603.0,140.0,2.8,22.2,444.0,245.83,170.3
2018,8,11,8,15,626.5,147.5,2.8,22.75,491.5,297.36,213.75
2018,8,11,8,30,650.0,155.0,2.8,23.3,539.0,351.3,258.95
2018,8,11,8,45,666.0,162.0,2.8,23.85,582.5,404.0,302.48
2018,8,11,9,0,682.0,169.0,2.8,24.4,626.0,457.76,345.6
2018,8,11,9,15,693.0,176.5,2.85,24.9,665.5,510.26,386.66
2018,8,11,9,30,704.0,184.0,2.9,25.4,705.0,562.85,426.51
2018,8,11,9,45,667.0,208.0,2.9,25.85,721.0,600.86,454.13
2018,8,11,10,0,630.0,232.0,2.9,26.3,737.0,634.05,477.3
2018,8,11,10,15,639.5,237.0,2.95,26.6,765.5,678.06,508.56
2018,8,11,10,30,649.0,242.0,3.0,26.9,794.0,721.34,538.62
2018,8,11,10,45,695.5,227.0,3.05,27.2,832.5,774.22,575.62
2018,8,11,11,0,742.0,212.0,3.1,27.5,871.0,828.17,612.69
2018,8,11,11,15,746.0,214.0,3.15,27.6,886.0,862.56,635.08
2018,8,11,11,30,750.0,216.0,3.2,27.7,901.0,894.74,655.98
2018,8,11,11,45,751.0,218.0,3.25,27.8,908.0,921.81,673.45
2018,8,11,12,0,752.0,220.0,3.3,27.9,915.0,946.22,689.21
2018,8,11,12,15,755.5,217.0,3.35,27.8,915.0,965.17,702.0
2018,8,11,12,30,759.0,214.0,3.4,27.7,915.0,981.18,713.02
2018,8,11,12,45,761.5,209.5,3.45,27.6,907.5,991.59,720.5
2018,8,11,13,0,764.0,205.0,3.5,27.5,900.0,998.79,726.07
2018,8,11,13,15,759.5,204.0,3.55,27.3,884.5,999.41,727.79
2018,8,11,13,30,755.0,203.0,3.6,27.1,869.0,996.77,727.55
2018,8,11,13,45,710.5,217.0,3.6,26.85,831.0,966.78,709.25
2018,8,11,14,0,666.0,231.0,3.6,26.6,793.0,934.04,689.24
2018,8,11,14,15,581.0,256.0,3.6,26.25,733.5,870.27,646.7
2018,8,11,14,30,496.0,281.0,3.6,25.9,674.0,803.92,601.36
2018,8,11,14,45,595.0,232.0,3.55,25.6,682.0,841.43,632.0
2018,8,11,15,0,694.0,183.0,3.5,25.3,690.0,868.88,653.45
2018,8,11,15,15,677.0,177.5,3.5,25.3,648.5,830.02,627.9
2018,8,11,15,30,660.0,172.0,3.5,25.3,607.0,789.47,601.42
2018,8,11,15,45,644.5,165.0,3.4,24.45,564.5,747.12,574.85
2018,8,11,16,0,629.0,158.0,3.3,23.6,522.0,703.5,546.32
2018,8,11,16,15,600.0,150.0,3.25,23.15,472.0,647.43,507.18
2018,8,11,16,30,571.0,142.0,3.2,22.7,422.0,591.72,467.38
2018,8,11,16,45,544.5,132.0,3.15,22.2,375.0,532.24,423.89
2018,8,11,17,0,518.0,122.0,3.1,21.7,328.0,478.44,383.31
2018,8,11,17,15,475.5,111.0,3.0,21.15,279.0,415.53,334.16
2018,8,11,17,30,433.0,100.0,2.9,20.6,230.0,355.93,286.08
2018,8,11,17,45,376.5,86.0,2.85,20.05,183.0,289.95,231.48
2018,8,11,18,0,320.0,72.0,2.8,19.5,136.0,229.6,180.06
2018,8,11,18,15,246.0,55.0,2.75,19.0,95.5,165.48,125.05
2018,8,11,18,30,172.0,38.0,2.7,18.5,55.0,109.89,75.22
2018,8,11,18,45,99.5,22.0,2.65,18.0,30.5,56.41,0.0
2018,8,11,19,0,27.0,6.0,2.6,17.5,6.0,10.9,0.0
2018,8,11,19,15,13.5,3.0,2.55,17.3,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,1.8,15.6,10.0,8.58,0.0
2018,8,12,5,45,117.5,26.0,1.95,16.05,37.5,20.57,4.43
2018,8,12,6,0,194.0,43.0,2.1,16.5,65.0,33.48,22.55
2018,8,12,6,15,269.0,58.5,2.05,17.1,106.5,44.61,33.16
2018,8,12,6,30,344.0,74.0,2.0,17.7,148.0,55.25,42.88
2018,8,12,6,45,403.0,86.0,1.95,18.3,195.5,62.69,49.56
2018,8,12,7,0,462.0,98.0,1.9,18.9,243.0,69.77,55.67
2018,8,12,7,15,507.5,107.0,1.9,19.6,293.0,96.74,62.67
2018,8,12,7,30,553.0,116.0,1.9,20.3,343.0,142.43,89.11
2018,8,12,7,45,590.0,122.0,1.9,20.95,393.0,189.26,123.62
2018,8,12,8,0,627.0,128.0,1.9,21.6,443.0,240.53,165.19
2018,8,12,8,15,655.5,132.5,1.9,22.35,491.5,292.33,208.66
2018,8,12,8,30,684.0,137.0,1.9,23.1,540.0,347.03,254.21
2018,8,12,8,45,707.0,140.0,1.95,23.8,585.5,400.88,298.47
2018,8,12,9,0,730.0,143.0,2.0,24.5,631.0,456.45,342.77
2018,8,12,9,15,746.5,146.0,2.05,25.15,672.0,510.15,384.43
2018,8,12,9,30,763.0,149.0,2.1,25.8,713.0,566.16,426.33
2018,8,12,9,45,776.5,151.0,2.15,26.4,748.5,617.21,463.56
2018,8,12,10,0,790.0,153.0,2.2,27.0,784.0,667.89,499.44
2018,8,12,10,15,799.0,155.0,2.3,27.4,813.0,714.76,532.38
2018,8,12,10,30,808.0,157.0,2.4,27.8,842.0,760.34,563.69
2018,8,12,10,45,815.0,157.5,2.5,28.2,864.0,801.4,590.16
2018,8,12,11,0,822.0,158.0,2.6,28.6,886.0,840.56,615.15
2018,8,12,11,15,825.5,159.0,2.7,28.85,900.5,875.09,637.29
2018,8,12,11,30,829.0,160.0,2.8,29.1,915.0,907.12,657.73
2018,8,12,11,45,830.5,160.0,2.9,29.3,921.5,933.66,674.71
2018,8,12,12,0,832.0,160.0,3.0,29.5,928.0,957.28,689.85
2018,8,12,12,15,831.0,160.5,3.05,29.55,927.0,975.97,701.91
2018,8,12,12,30,830.0,161.0,3.1,29.6,926.0,991.44,712.02
2018,8,12,12,45,826.0,162.0,3.2,29.65,917.5,1001.16,718.95
2018,8,12,13,0,822.0,163.0,3.3,29.7,909.0,1007.49,723.87
2018,8,12,13,15,818.0,161.5,3.35,29.6,893.0,1007.8,725.13
2018,8,12,13,30,814.0,160.0,3.4,29.5,877.0,1004.7,724.36
2018,8,12,13,45,807.0,158.5,3.45,29.35,853.5,995.2,719.74
2018,8,12,14,0,800.0,157.0,3.5,29.2,830.0,982.4,713.12
2018,8,12,14,15,790.5,155.0,3.55,28.85,800.0,963.42,703.08
2018,8,12,14,30,781.0,153.0,3.6,28.5,770.0,941.44,691.1
2018,8,12,14,45,769.5,149.5,3.6,28.2,734.0,913.08,674.4
2018,8,12,15,0,758.0,146.0,3.6,27.9,698.0,882.13,655.9
2018,8,12,15,15,742.5,142.5,3.6,27.9,657.0,849.77,635.56
2018,8,12,15,30,727.0,139.0,3.6,27.9,616.0,810.86,610.57
2018,8,12,15,45,708.5,134.0,3.55,26.9,571.0,766.04,583.31
2018,8,12,16,0,690.0,129.0,3.5,25.9,526.0,720.01,554.64
2018,8,12,16,15,668.0,122.0,3.45,25.3,478.0,668.12,520.21
2018,8,12,16,30,646.0,115.0,3.4,24.7,430.0,615.91,483.77
2018,8,12,16,45,615.5,107.5,3.35,24.05,380.5,557.36,441.39
2018,8,12,17,0,585.0,100.0,3.3,23.4,331.0,499.91,398.47
2018,8,12,17,15,543.0,91.5,3.2,22.55,281.5,436.12,349.26
2018,8,12,17,30,501.0,83.0,3.1,21.7,232.0,375.27,300.58
2018,8,12,17,45,443.0,72.5,2.95,20.9,185.0,305.23,242.81
2018,8,12,18,0,385.0,62.0,2.8,20.1,138.0,244.69,191.02
2018,8,12,18,15,302.0,48.5,2.7,19.5,97.0,177.72,133.41
2018,8,12,18,30,219.0,35.0,2.6,18.9,56.0,120.47,80.95
2018,8,12,18,45,128.0,21.0,2.5,18.3,31.5,61.63,0.0
2018,8,12,19,0,37.0,7.0,2.4,17.7,7.0,13.72,0.0
2018,8,12,19,15,18.5,3.5,2.35,17.45,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.9,14.35,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,2.1,14.8,10.0,8.58,0.0
2018,8,13,5,45,138.5,24.5,2.25,15.3,38.0,19.39,2.47
2018,8,13,6,0,230.0,40.0,2.4,15.8,66.0,31.13,20.54
2018,8,13,6,15,298.0,53.5,2.4,16.25,105.5,40.74,29.89
2018,8,13,6,30,366.0,67.0,2.4,16.7,145.0,49.93,38.38
2018,8,13,6,45,423.5,79.0,2.4,17.15,193.0,57.54,45.26
2018,8,13,7,0,481.0,91.0,2.4,17.6,241.0,64.77,51.59
2018,8,13,7,15,535.0,98.5,2.35,18.15,293.5,90.73,57.65
2018,8,13,7,30,589.0,106.0,2.3,18.7,346.0,137.13,83.99
2018,8,13,7,45,621.0,112.0,2.3,19.25,395.5,185.4,120.15
2018,8,13,8,0,653.0,118.0,2.3,19.8,445.0,237.44,163.17
2018,8,13,8,15,677.0,123.0,2.3,20.4,492.5,289.94,208.16
2018,8,13,8,30,701.0,128.0,2.3,21.0,540.0,344.77,254.83
2018,8,13,8,45,720.0,133.0,2.3,21.6,585.0,399.72,300.73
2018,8,13,9,0,739.0,138.0,2.3,22.2,630.0,455.94,346.24
2018,8,13,9,15,746.0,145.0,2.35,22.65,668.5,508.88,388.22
2018,8,13,9,30,753.0,152.0,2.4,23.1,707.0,561.35,428.48
2018,8,13,9,45,754.0,161.0,2.45,23.6,739.5,611.32,465.53
2018,8,13,10,0,755.0,170.0,2.5,24.1,772.0,659.87,500.44
2018,8,13,10,15,763.0,173.0,2.55,24.45,800.5,706.1,533.28
2018,8,13,10,30,771.0,176.0,2.6,24.8,829.0,750.49,564.11
2018,8,13,10,45,776.0,179.0,2.65,25.2,850.5,791.03,591.2
2018,8,13,11,0,781.0,182.0,2.7,25.6,872.0,829.68,615.97
2018,8,13,11,15,783.5,183.5,2.8,25.65,885.5,862.67,637.95
2018,8,13,11,30,786.0,185.0,2.9,25.7,899.0,893.23,658.31
2018,8,13,11,45,785.5,187.0,3.0,25.8,905.5,918.96,675.35
2018,8,13,12,0,785.0,189.0,3.1,25.9,912.0,941.86,690.57
2018,8,13,12,15,789.5,186.0,3.2,25.8,912.5,961.69,704.41
2018,8,13,12,30,794.0,183.0,3.3,25.7,913.0,978.57,716.43
2018,8,13,12,45,797.0,179.5,3.35,25.55,906.5,990.37,725.02
2018,8,13,13,0,800.0,176.0,3.4,25.4,900.0,998.94,731.66
2018,8,13,13,15,794.5,175.0,3.45,25.15,883.5,998.23,732.66
2018,8,13,13,30,789.0,174.0,3.5,24.9,867.0,994.17,731.66
2018,8,13,13,45,780.5,173.0,3.55,24.65,843.0,983.81,726.61
2018,8,13,14,0,772.0,172.0,3.6,24.4,819.0,970.25,719.55
2018,8,13,14,15,761.0,170.0,3.6,24.0,788.5,950.09,708.24
2018,8,13,14,30,750.0,168.0,3.6,23.6,758.0,932.79,698.92
2018,8,13,14,45,736.5,165.0,3.65,23.2,722.0,903.63,681.78
2018,8,13,15,0,723.0,162.0,3.7,22.8,686.0,872.06,662.91
2018,8,13,15,15,706.5,158.0,3.7,22.8,645.0,834.48,638.39
2018,8,13,15,30,690.0,154.0,3.7,22.8,604.0,795.11,612.42
2018,8,13,15,45,669.0,148.5,3.6,21.9,559.0,748.76,582.79
2018,8,13,16,0,648.0,143.0,3.5,21.0,514.0,701.47,551.94
2018,8,13,16,15,621.5,137.0,3.45,20.5,466.5,648.78,514.91
2018,8,13,16,30,595.0,131.0,3.4,20.0,419.0,596.2,476.93
2018,8,13,16,45,561.5,122.5,3.3,19.5,369.5,536.62,432.41
2018,8,13,17,0,528.0,114.0,3.2,19.0,320.0,474.5,384.72
2018,8,13,17,15,483.5,103.5,3.1,18.45,271.0,410.54,334.01
2018,8,13,17,30,439.0,93.0,3.0,17.9,222.0,350.1,284.49
2018,8,13,17,45,380.5,80.0,2.95,17.4,175.5,284.09,228.97
2018,8,13,18,0,322.0,67.0,2.9,16.9,129.0,223.99,176.94
2018,8,13,18,15,244.5,50.5,2.8,16.5,89.5,159.26,120.68
2018,8,13,18,30,167.0,34.0,2.7,16.1,50.0,103.52,68.92
2018,8,13,18,45,93.0,19.0,2.65,15.75,27.0,50.04,0.0
2018,8,13,19,0,19.0,4.0,2.6,15.4,4.0,7.4,0.0
2018,8,13,19,15,9.5,2.0,2.55,15.2,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.1,14.75,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.3,15.1,7.0,6.67,0.0
2018,8,14,5,45,74.0,24.0,2.45,15.45,31.0,19.83,0.9
2018,8,14,6,0,128.0,41.0,2.6,15.8,55.0,33.24,22.18
2018,8,14,6,15,126.5,55.5,2.65,16.15,75.5,44.36,33.0
2018,8,14,6,30,125.0,70.0,2.7,16.5,96.0,58.07,45.52
2018,8,14,6,45,68.0,88.0,2.75,16.85,102.5,71.71,57.75
2018,8,14,7,0,11.0,106.0,2.8,17.2,109.0,92.93,76.32
2018,8,14,7,15,18.0,126.5,2.8,17.55,133.0,111.51,87.56
2018,8,14,7,30,25.0,147.0,2.8,17.9,157.0,127.5,99.76
2018,8,14,7,45,31.0,169.0,2.75,18.25,183.0,149.91,117.27
2018,8,14,8,0,37.0,191.0,2.7,18.6,209.0,173.34,135.57
2018,8,14,8,15,65.0,221.0,2.7,19.0,257.0,210.24,163.87
2018,8,14,8,30,93.0,251.0,2.7,19.4,305.0,250.93,195.17
2018,8,14,8,45,184.0,266.5,2.7,19.8,385.0,305.74,236.74
2018,8,14,9,0,275.0,282.0,2.7,20.2,465.0,371.63,287.19
2018,8,14,9,15,432.5,251.5,2.7,20.55,560.0,443.29,342.41
2018,8,14,9,30,590.0,221.0,2.7,20.9,655.0,532.1,410.32
2018,8,14,9,45,658.0,203.0,2.7,21.3,708.5,590.95,454.71
2018,8,14,10,0,726.0,185.0,2.7,21.7,762.0,654.65,501.88
2018,8,14,10,15,732.0,189.0,2.7,21.95,789.0,699.33,533.85
2018,8,14,10,30,738.0,193.0,2.7,22.2,816.0,742.69,564.25
2018,8,14,10,45,763.5,185.5,2.75,22.5,845.0,787.35,595.61
2018,8,14,11,0,789.0,178.0,2.8,22.8,874.0,832.6,625.46
2018,8,14,11,15,796.0,177.0,2.85,23.0,889.0,867.31,648.11
2018,8,14,11,30,803.0,176.0,2.9,23.2,904.0,899.79,669.21
2018,8,14,11,45,808.5,174.5,2.95,23.35,912.5,927.99,687.53
2018,8,14,12,0,814.0,173.0,3.0,23.5,921.0,953.51,704.08
2018,8,14,12,15,817.5,171.0,3.05,23.5,921.5,973.75,717.6
2018,8,14,12,30,821.0,169.0,3.1,23.5,922.0,990.92,729.22
2018,8,14,12,45,823.5,164.5,3.15,23.55,914.0,1001.33,736.38
2018,8,14,13,0,826.0,160.0,3.2,23.6,906.0,1008.36,741.5
2018,8,14,13,15,824.0,157.5,3.25,23.4,890.5,1009.55,743.66
2018,8,14,13,30,822.0,155.0,3.3,23.2,875.0,1007.28,743.72
2018,8,14,13,45,817.5,152.0,3.35,23.0,852.0,998.52,739.64
2018,8,14,14,0,813.0,149.0,3.4,22.8,829.0,986.39,733.45
2018,8,14,14,15,805.5,146.5,3.4,22.5,799.5,968.56,723.46
2018,8,14,14,30,798.0,144.0,3.4,22.2,770.0,947.61,711.46
2018,8,14,14,45,788.0,140.0,3.45,21.9,734.0,919.68,695.02
2018,8,14,15,0,778.0,136.0,3.5,21.6,698.0,889.03,676.64
2018,8,14,15,15,763.0,133.0,3.5,21.6,657.0,852.43,652.91
2018,8,14,15,30,748.0,130.0,3.5,21.6,616.0,817.88,630.48
2018,8,14,15,45,729.5,125.0,3.5,20.75,570.5,772.26,601.88
2018,8,14,16,0,711.0,120.0,3.5,19.9,525.0,725.4,571.81
2018,8,14,16,15,687.5,114.5,3.45,19.5,476.5,673.2,535.96
2018,8,14,16,30,664.0,109.0,3.4,19.1,428.0,620.75,498.41
2018,8,14,16,45,631.0,102.5,3.35,18.7,378.0,560.82,453.53
2018,8,14,17,0,598.0,96.0,3.3,18.3,328.0,502.19,408.29
2018,8,14,17,15,552.5,88.0,3.25,17.85,277.5,436.33,355.86
2018,8,14,17,30,507.0,80.0,3.2,17.4,227.0,373.76,304.3
2018,8,14,17,45,444.5,69.5,3.15,16.95,179.5,304.21,245.47
2018,8,14,18,0,382.0,59.0,3.1,16.5,132.0,238.97,188.7
2018,8,14,18,15,293.5,45.5,3.0,16.2,91.5,170.48,128.76
2018,8,14,18,30,205.0,32.0,2.9,15.9,51.0,112.46,73.11
2018,8,14,18,45,114.5,18.0,2.8,15.55,27.5,44.84,0.0
2018,8,14,19,0,24.0,4.0,2.7,15.2,4.0,3.81,0.0
2018,8,14,19,15,12.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,1.9,14.8,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.0,15.2,3.0,2.86,0.0
2018,8,15,5,45,20.0,12.0,2.1,15.6,14.0,10.97,0.0
2018,8,15,6,0,37.0,21.0,2.2,16.0,25.0,18.91,10.12
2018,8,15,6,15,25.0,32.0,2.2,16.4,35.5,29.74,20.26
2018,8,15,6,30,13.0,43.0,2.2,16.8,46.0,39.51,29.2
2018,8,15,6,45,6.5,60.0,2.2,17.2,61.5,55.31,43.29
2018,8,15,7,0,0.0,77.0,2.2,17.6,77.0,70.21,56.36
2018,8,15,7,15,0.0,90.0,2.2,18.05,90.0,81.95,63.29
2018,8,15,7,30,0.0,103.0,2.2,18.5,103.0,93.87,72.88
2018,8,15,7,45,0.0,114.5,2.15,18.95,114.5,104.56,81.29
2018,8,15,8,0,0.0,126.0,2.1,19.4,126.0,115.27,89.58
2018,8,15,8,15,25.0,162.5,2.1,19.85,177.0,151.76,117.81
2018,8,15,8,30,50.0,199.0,2.1,20.3,228.0,193.95,150.43
2018,8,15,8,45,80.5,232.0,2.1,20.75,283.5,238.77,184.84
2018,8,15,9,0,111.0,265.0,2.1,21.2,339.0,285.62,220.56
2018,8,15,9,15,269.5,246.5,2.15,21.65,440.5,357.42,275.68
2018,8,15,9,30,428.0,228.0,2.2,22.1,542.0,447.14,344.25
2018,8,15,9,45,634.0,173.0,2.25,22.55,663.0,549.06,421.71
2018,8,15,10,0,840.0,118.0,2.3,23.0,784.0,667.9,509.67
2018,8,15,10,15,848.5,119.0,2.35,23.3,813.0,714.76,542.79
2018,8,15,10,30,857.0,120.0,2.4,23.6,842.0,760.09,573.06
2018,8,15,10,45,863.5,120.0,2.5,23.95,864.0,801.14,600.11
2018,8,15,11,0,870.0,120.0,2.6,24.3,886.0,840.07,625.52
2018,8,15,11,15,874.0,121.0,2.65,24.45,901.0,875.49,648.56
2018,8,15,11,30,878.0,122.0,2.7,24.6,916.0,908.29,669.76
2018,8,15,11,45,880.5,121.5,2.8,24.75,923.0,935.46,687.59
2018,8,15,12,0,883.0,121.0,2.9,24.9,930.0,959.61,703.49
2018,8,15,12,15,882.0,121.5,2.95,24.9,929.0,978.26,715.87
2018,8,15,12,30,881.0,122.0,3.0,24.9,928.0,993.56,726.21
2018,8,15,12,45,878.0,122.5,3.1,24.9,919.5,1003.49,733.58
2018,8,15,13,0,875.0,123.0,3.2,24.9,911.0,1009.93,738.84
2018,8,15,13,15,872.0,121.5,3.25,24.75,895.0,1010.79,740.64
2018,8,15,13,30,869.0,120.0,3.3,24.6,879.0,1008.11,740.3
2018,8,15,13,45,864.0,118.0,3.35,24.45,855.5,999.39,736.14
2018,8,15,14,0,859.0,116.0,3.4,24.3,832.0,987.23,729.83
2018,8,15,14,15,851.5,114.5,3.45,23.95,802.5,969.78,720.67
2018,8,15,14,30,844.0,113.0,3.5,23.6,773.0,949.16,709.42
2018,8,15,14,45,834.5,111.0,3.5,23.3,737.5,923.04,693.98
2018,8,15,15,0,825.0,109.0,3.5,23.0,702.0,901.76,681.84
2018,8,15,15,15,811.5,106.0,3.5,23.0,660.5,865.2,658.3
2018,8,15,15,30,798.0,103.0,3.5,23.0,619.0,826.4,633.12
2018,8,15,15,45,780.5,99.5,3.5,22.15,573.5,781.69,605.46
2018,8,15,16,0,763.0,96.0,3.5,21.3,528.0,735.52,576.19
2018,8,15,16,15,740.0,92.0,3.45,20.85,479.5,683.42,540.83
2018,8,15,16,30,717.0,88.0,3.4,20.4,431.0,630.89,504.42
2018,8,15,16,45,686.0,83.0,3.35,19.9,380.5,574.25,462.76
2018,8,15,17,0,655.0,78.0,3.3,19.4,330.0,516.2,418.25
2018,8,15,17,15,611.0,72.5,3.25,18.95,279.5,451.49,366.81
2018,8,15,17,30,567.0,67.0,3.2,18.5,229.0,389.87,315.99
2018,8,15,17,45,503.0,59.0,3.1,18.0,181.0,319.49,256.41
2018,8,15,18,0,439.0,51.0,3.0,17.5,133.0,255.21,200.21
2018,8,15,18,15,343.5,40.5,2.9,17.15,92.0,183.62,137.5
2018,8,15,18,30,248.0,30.0,2.8,16.8,51.0,122.63,76.9
2018,8,15,18,45,139.5,17.5,2.7,16.5,27.5,50.13,0.0
2018,8,15,19,0,31.0,5.0,2.6,16.2,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.55,16.05,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.3,14.1,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.5,14.6,9.0,7.63,0.0
2018,8,16,5,45,128.5,18.5,1.7,15.15,29.0,14.56,0.0
2018,8,16,6,0,194.0,29.0,1.9,15.7,49.0,22.37,12.92
2018,8,16,6,15,254.0,40.5,1.9,16.2,82.5,30.62,21.02
2018,8,16,6,30,314.0,52.0,1.9,16.7,116.0,38.51,28.32
2018,8,16,6,45,205.5,68.5,1.9,17.15,115.5,54.02,42.16
2018,8,16,7,0,97.0,85.0,1.9,17.6,115.0,70.35,56.48
2018,8,16,7,15,73.0,100.0,1.9,18.15,125.0,85.41,64.47
2018,8,16,7,30,49.0,115.0,1.9,18.7,135.0,105.54,80.41
2018,8,16,7,45,35.0,143.0,1.95,19.2,158.0,130.45,100.8
2018,8,16,8,0,21.0,171.0,2.0,19.7,181.0,157.87,123.08
2018,8,16,8,15,181.0,185.0,2.0,20.3,289.0,210.4,159.73
2018,8,16,8,30,341.0,199.0,2.0,20.9,397.0,285.76,216.11
2018,8,16,8,45,582.5,148.5,2.05,21.45,519.5,358.41,271.0
2018,8,16,9,0,824.0,98.0,2.1,22.0,642.0,460.56,349.65
2018,8,16,9,15,833.0,102.0,2.1,22.55,681.5,517.93,394.74
2018,8,16,9,30,842.0,106.0,2.1,23.1,721.0,571.95,436.04
2018,8,16,9,45,846.5,110.5,2.1,23.65,754.5,622.86,473.65
2018,8,16,10,0,851.0,115.0,2.1,24.2,788.0,672.31,508.95
2018,8,16,10,15,859.0,116.0,2.1,24.7,817.0,719.32,541.67
2018,8,16,10,30,867.0,117.0,2.1,25.2,846.0,764.72,570.71
2018,8,16,10,45,873.5,117.0,2.05,25.7,868.0,806.17,596.19
2018,8,16,11,0,880.0,117.0,2.0,26.2,890.0,845.45,619.82
2018,8,16,11,15,884.0,117.5,2.05,26.65,905.0,880.72,641.51
2018,8,16,11,30,888.0,118.0,2.1,27.1,920.0,913.3,661.34
2018,8,16,11,45,890.5,117.5,2.15,27.55,927.0,940.7,677.73
2018,8,16,12,0,893.0,117.0,2.2,28.0,934.0,965.03,692.17
2018,8,16,12,15,891.0,118.5,2.3,28.2,933.0,983.86,704.35
2018,8,16,12,30,889.0,120.0,2.4,28.4,932.0,999.3,714.5
2018,8,16,12,45,885.5,120.5,2.5,28.6,922.5,1008.78,721.0
2018,8,16,13,0,882.0,121.0,2.6,28.8,913.0,1014.73,725.41
2018,8,16,13,15,878.5,120.0,2.7,28.7,897.0,1015.57,727.59
2018,8,16,13,30,875.0,119.0,2.8,28.6,881.0,1012.86,727.66
2018,8,16,13,45,869.5,117.5,2.9,28.5,857.5,1004.09,723.96
2018,8,16,14,0,864.0,116.0,3.0,28.4,834.0,991.87,718.15
2018,8,16,14,15,857.5,113.5,3.05,28.15,804.0,974.2,708.89
2018,8,16,14,30,851.0,111.0,3.1,27.9,774.0,953.28,697.56
2018,8,16,14,45,842.0,108.5,3.1,27.65,738.5,926.87,682.24
2018,8,16,15,0,833.0,106.0,3.1,27.4,703.0,897.61,664.98
2018,8,16,15,15,819.0,103.5,3.1,27.4,661.0,868.44,647.07
2018,8,16,15,30,805.0,101.0,3.1,27.4,619.0,829.5,622.38
2018,8,16,15,45,788.5,97.5,3.15,26.55,573.5,785.33,596.13
2018,8,16,16,0,772.0,94.0,3.2,25.7,528.0,739.62,568.17
2018,8,16,16,15,750.0,90.0,3.15,25.1,479.5,687.88,534.2
2018,8,16,16,30,728.0,86.0,3.1,24.5,431.0,635.61,499.07
2018,8,16,16,45,697.5,81.0,3.05,23.85,380.5,578.69,458.4
2018,8,16,17,0,667.0,76.0,3.0,23.2,330.0,520.4,414.78
2018,8,16,17,15,624.0,70.0,2.9,22.4,279.0,455.09,364.15
2018,8,16,17,30,581.0,64.0,2.8,21.6,228.0,392.79,313.89
2018,8,16,17,45,517.5,56.5,2.75,20.8,180.0,322.58,255.53
2018,8,16,18,0,454.0,49.0,2.7,20.0,132.0,258.42,200.19
2018,8,16,18,15,357.0,39.0,2.6,19.35,91.0,186.2,137.54
2018,8,16,18,30,260.0,29.0,2.5,18.7,50.0,123.64,73.6
2018,8,16,18,45,146.5,17.0,2.4,18.1,27.0,51.04,0.0
2018,8,16,19,0,33.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.25,17.3,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.1,15.0,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.2,15.5,9.0,7.63,0.0
2018,8,17,5,45,199.0,19.5,1.35,15.95,37.0,15.96,0.0
2018,8,17,6,0,328.0,31.0,1.5,16.4,65.0,24.65,14.62
2018,8,17,6,15,391.5,40.5,1.5,17.0,103.5,30.92,21.18
2018,8,17,6,30,455.0,50.0,1.5,17.6,142.0,36.86,26.76
2018,8,17,6,45,449.5,66.5,1.45,18.2,179.5,48.25,36.92
2018,8,17,7,0,444.0,83.0,1.4,18.8,217.0,59.14,46.43
2018,8,17,7,15,576.5,77.0,1.4,19.5,285.5,72.86,42.57
2018,8,17,7,30,709.0,71.0,1.4,20.2,354.0,122.33,66.78
2018,8,17,7,45,739.0,74.5,1.35,20.85,405.0,175.05,105.83
2018,8,17,8,0,769.0,78.0,1.3,21.5,456.0,231.16,152.22
2018,8,17,8,15,790.5,81.0,1.3,22.3,505.0,287.61,200.57
2018,8,17,8,30,812.0,84.0,1.3,23.1,554.0,345.92,249.97
2018,8,17,8,45,828.5,86.0,1.3,23.85,599.0,406.41,299.79
2018,8,17,9,0,845.0,88.0,1.3,24.6,644.0,463.67,345.51
2018,8,17,9,15,857.5,90.0,1.35,25.35,685.0,519.31,388.58
2018,8,17,9,30,870.0,92.0,1.4,26.1,726.0,574.68,429.84
2018,8,17,9,45,879.5,93.0,1.45,26.9,761.0,626.76,467.24
2018,8,17,10,0,889.0,94.0,1.5,27.7,796.0,677.74,502.6
2018,8,17,10,15,896.0,95.5,1.55,28.25,825.0,726.09,534.84
2018,8,17,10,30,903.0,97.0,1.6,28.8,854.0,772.65,563.99
2018,8,17,10,45,908.5,98.0,1.65,29.3,876.5,815.54,590.44
2018,8,17,11,0,914.0,99.0,1.7,29.8,899.0,856.1,615.08
2018,8,17,11,15,917.5,99.5,1.8,30.25,914.0,891.93,637.1
2018,8,17,11,30,921.0,100.0,1.9,30.7,929.0,924.93,657.24
2018,8,17,11,45,922.5,100.0,1.95,31.1,936.0,952.6,673.56
2018,8,17,12,0,924.0,100.0,2.0,31.5,943.0,977.05,687.88
2018,8,17,12,15,923.0,100.5,2.05,31.65,942.0,996.27,699.69
2018,8,17,12,30,922.0,101.0,2.1,31.8,941.0,1011.98,709.44
2018,8,17,12,45,920.0,101.0,2.2,31.9,932.5,1022.6,716.9
2018,8,17,13,0,918.0,101.0,2.3,32.0,924.0,1029.57,722.25
2018,8,17,13,15,915.0,100.5,2.35,31.95,908.0,1031.34,724.43
2018,8,17,13,30,912.0,100.0,2.4,31.9,892.0,1029.42,724.49
2018,8,17,13,45,907.0,99.0,2.45,31.8,868.5,1021.3,721.0
2018,8,17,14,0,902.0,98.0,2.5,31.7,845.0,1009.58,715.4
2018,8,17,14,15,895.0,96.5,2.55,31.5,814.5,991.84,706.38
2018,8,17,14,30,888.0,95.0,2.6,31.3,784.0,970.74,695.29
2018,8,17,14,45,879.0,93.0,2.65,31.05,748.0,943.96,680.67
2018,8,17,15,0,870.0,91.0,2.7,30.8,712.0,914.21,664.05
2018,8,17,15,15,857.0,89.0,2.7,30.8,670.0,878.07,642.06
2018,8,17,15,30,844.0,87.0,2.7,30.8,628.0,839.58,618.36
2018,8,17,15,45,827.5,84.0,2.75,30.0,581.5,794.9,592.42
2018,8,17,16,0,811.0,81.0,2.8,29.2,535.0,754.56,568.88
2018,8,17,16,15,789.5,78.0,2.75,28.6,486.0,702.81,535.75
2018,8,17,16,30,768.0,75.0,2.7,28.0,437.0,650.43,501.44
2018,8,17,16,45,738.0,71.5,2.7,27.4,386.0,591.43,460.85
2018,8,17,17,0,708.0,68.0,2.7,26.8,335.0,533.22,418.16
2018,8,17,17,15,664.5,63.0,2.6,25.9,283.0,466.69,367.59
2018,8,17,17,30,621.0,58.0,2.5,25.0,231.0,405.46,318.93
2018,8,17,17,45,557.0,51.5,2.4,24.1,182.0,334.21,260.52
2018,8,17,18,0,493.0,45.0,2.3,23.2,133.0,269.06,204.99
2018,8,17,18,15,392.5,35.5,2.25,22.45,91.0,194.28,140.83
2018,8,17,18,30,292.0,26.0,2.2,21.7,49.0,128.68,71.12
2018,8,17,18,45,157.5,14.5,2.1,20.95,25.5,50.94,0.0
2018,8,17,19,0,23.0,3.0,2.0,20.2,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.95,19.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,19.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.5,1.2,15.45,4.5,0.0,0.0
2018,8,18,5,30,74.0,9.0,1.4,16.0,9.0,8.58,0.0
2018,8,18,5,45,211.0,20.5,1.55,16.6,38.0,17.12,0.0
2018,8,18,6,0,348.0,32.0,1.7,17.2,67.0,25.78,15.31
2018,8,18,6,15,442.5,41.0,1.65,17.85,112.0,31.58,21.63
2018,8,18,6,30,537.0,50.0,1.6,18.5,157.0,37.14,26.87
2018,8,18,6,45,597.0,56.0,1.55,19.15,208.0,39.87,29.43
2018,8,18,7,0,657.0,62.0,1.5,19.8,259.0,42.51,31.73
2018,8,18,7,15,698.0,67.0,1.5,20.75,312.0,72.91,40.05
2018,8,18,7,30,739.0,72.0,1.5,21.7,365.0,125.54,67.88
2018,8,18,7,45,768.0,75.0,1.5,22.7,417.0,179.55,107.45
2018,8,18,8,0,797.0,78.0,1.5,23.7,469.0,236.81,154.38
2018,8,18,8,15,818.5,81.5,1.5,24.55,519.5,295.42,204.17
2018,8,18,8,30,840.0,85.0,1.5,25.4,570.0,355.87,254.94
2018,8,18,8,45,856.5,87.5,1.5,26.25,616.5,418.44,305.93
2018,8,18,9,0,873.0,90.0,1.5,27.1,663.0,477.79,352.75
2018,8,18,9,15,872.5,98.0,1.55,27.75,701.5,533.89,395.91
2018,8,18,9,30,872.0,106.0,1.6,28.4,740.0,588.36,436.21
2018,8,18,9,45,864.5,117.0,1.65,29.05,771.5,639.48,472.59
2018,8,18,10,0,857.0,128.0,1.7,29.7,803.0,688.5,506.23
2018,8,18,10,15,864.5,130.0,1.8,30.15,832.0,735.97,538.89
2018,8,18,10,30,872.0,132.0,1.9,30.6,861.0,782.34,568.84
2018,8,18,10,45,877.5,133.5,1.95,31.05,883.5,824.79,595.0
2018,8,18,11,0,883.0,135.0,2.0,31.5,906.0,865.0,619.45
2018,8,18,11,15,886.0,136.0,2.1,31.8,921.0,900.17,641.31
2018,8,18,11,30,889.0,137.0,2.2,32.1,936.0,932.58,661.37
2018,8,18,11,45,890.5,137.0,2.25,32.4,942.5,959.76,677.6
2018,8,18,12,0,892.0,137.0,2.3,32.7,949.0,983.82,691.92
2018,8,18,12,15,887.5,140.0,2.4,32.75,947.0,1001.85,703.75
2018,8,18,12,30,883.0,143.0,2.5,32.8,945.0,1016.43,713.58
2018,8,18,12,45,875.5,145.5,2.55,32.85,934.5,1024.04,718.73
2018,8,18,13,0,868.0,148.0,2.6,32.9,924.0,1028.1,721.86
2018,8,18,13,15,864.5,147.0,2.7,32.75,907.5,1029.08,724.3
2018,8,18,13,30,861.0,146.0,2.8,32.6,891.0,1036.09,730.64
2018,8,18,13,45,856.5,143.5,2.85,32.45,867.5,1027.45,726.81
2018,8,18,14,0,852.0,141.0,2.9,32.3,844.0,1015.29,720.99
2018,8,18,14,15,844.5,138.5,2.95,32.05,813.5,996.73,711.5
2018,8,18,14,30,837.0,136.0,3.0,31.8,783.0,974.92,699.97
2018,8,18,14,45,826.5,132.5,3.0,31.5,746.0,946.03,683.63
2018,8,18,15,0,816.0,129.0,3.0,31.2,709.0,914.32,665.38
2018,8,18,15,15,801.0,126.0,3.0,31.2,666.5,876.48,642.17
2018,8,18,15,30,786.0,123.0,3.0,31.2,624.0,836.48,617.34
2018,8,18,15,45,767.0,118.5,3.0,30.35,577.0,789.58,589.54
2018,8,18,16,0,748.0,114.0,3.0,29.5,530.0,745.09,562.83
2018,8,18,16,15,723.0,108.5,2.95,28.85,479.5,690.13,527.35
2018,8,18,16,30,698.0,103.0,2.9,28.2,429.0,634.96,490.38
2018,8,18,16,45,663.5,96.5,2.85,27.5,377.0,572.44,445.99
2018,8,18,17,0,629.0,90.0,2.8,26.8,325.0,511.32,401.06
2018,8,18,17,15,580.0,82.5,2.65,25.85,273.0,442.56,348.67
2018,8,18,17,30,531.0,75.0,2.5,24.9,221.0,377.44,297.07
2018,8,18,17,45,462.5,64.5,2.35,23.95,172.0,304.11,237.21
2018,8,18,18,0,394.0,54.0,2.2,23.0,123.0,237.47,180.97
2018,8,18,18,15,297.0,40.5,2.15,22.1,82.5,164.43,118.88
2018,8,18,18,30,200.0,27.0,2.1,21.2,42.0,101.09,51.04
2018,8,18,18,45,106.0,14.5,2.05,20.35,22.0,38.58,0.0
2018,8,18,19,0,12.0,2.0,2.0,19.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.0,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,15,21.0,3.5,1.4,14.4,3.5,0.0,0.0
2018,8,19,5,30,42.0,7.0,1.6,14.9,7.0,6.67,0.0
2018,8,19,5,45,148.0,20.5,1.75,15.45,33.0,16.35,0.0
2018,8,19,6,0,254.0,34.0,1.9,16.0,59.0,26.62,15.88
2018,8,19,6,15,309.0,45.5,1.9,16.55,94.0,34.8,24.49
2018,8,19,6,30,364.0,57.0,1.9,17.1,129.0,42.63,31.81
2018,8,19,6,45,188.0,79.5,1.9,17.65,117.5,62.01,49.03
2018,8,19,7,0,12.0,102.0,1.9,18.2,106.0,89.5,73.01
2018,8,19,7,15,28.5,126.0,1.95,18.85,137.0,106.57,82.82
2018,8,19,7,30,45.0,150.0,2.0,19.5,168.0,131.05,101.22
2018,8,19,7,45,134.5,172.5,2.0,20.15,236.0,164.19,123.41
2018,8,19,8,0,224.0,195.0,2.0,20.8,304.0,208.86,155.55
2018,8,19,8,15,475.0,159.0,2.05,21.45,422.0,262.9,191.7
2018,8,19,8,30,726.0,123.0,2.1,22.1,540.0,347.44,255.06
2018,8,19,8,45,769.5,119.5,2.1,22.75,594.0,409.26,305.62
2018,8,19,9,0,813.0,116.0,2.1,23.4,648.0,471.27,355.22
2018,8,19,9,15,828.5,118.5,2.15,24.0,690.5,528.1,399.83
2018,8,19,9,30,844.0,121.0,2.2,24.6,733.0,585.08,443.05
2018,8,19,9,45,855.0,123.5,2.25,25.2,769.5,639.2,482.79
2018,8,19,10,0,866.0,126.0,2.3,25.8,806.0,691.96,520.34
2018,8,19,10,15,874.5,127.0,2.35,26.2,835.5,740.2,554.16
