Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,7,30,686.0,75.0,1.7,18.6,330.0,114.58,62.89
2018,8,29,7,45,718.5,79.5,1.7,19.0,381.5,171.63,104.9
2018,8,29,8,0,751.0,84.0,1.7,19.4,433.0,228.35,151.9
2018,8,29,8,15,777.0,87.0,1.75,19.9,483.0,285.46,201.4
2018,8,29,8,30,803.0,90.0,1.8,20.4,533.0,344.97,252.8
2018,8,29,8,45,823.0,92.5,1.8,20.9,580.0,403.82,302.69
2018,8,29,9,0,843.0,95.0,1.8,21.4,627.0,463.79,351.85
2018,8,29,9,15,859.0,95.5,1.85,21.85,668.5,522.58,398.71
2018,8,29,9,30,875.0,96.0,1.9,22.3,710.0,578.97,442.29
2018,8,29,9,45,888.0,96.5,1.95,22.75,747.0,633.27,482.96
2018,8,29,10,0,901.0,97.0,2.0,23.2,784.0,686.71,521.77
2018,8,29,10,15,909.5,98.0,2.1,23.55,813.5,736.35,556.8
2018,8,29,10,30,918.0,99.0,2.2,23.9,843.0,784.23,588.52
2018,8,29,10,45,924.5,98.5,2.3,24.25,865.0,827.06,616.49
2018,8,29,11,0,931.0,98.0,2.4,24.6,887.0,867.48,642.64
2018,8,29,11,15,934.5,98.5,2.45,24.75,901.5,903.72,665.95
2018,8,29,11,30,938.0,99.0,2.5,24.9,916.0,936.99,687.23
2018,8,29,11,45,940.0,99.0,2.6,25.1,922.5,965.26,705.51
2018,8,29,12,0,942.0,99.0,2.7,25.3,929.0,990.18,721.68
2018,8,29,12,15,939.5,100.5,2.75,25.35,927.0,1008.9,733.88
2018,8,29,12,30,937.0,102.0,2.8,25.4,925.0,1023.93,743.85
2018,8,29,12,45,931.5,104.0,2.9,25.5,914.5,1032.83,750.33
2018,8,29,13,0,926.0,106.0,3.0,25.6,904.0,1037.93,754.55
2018,8,29,13,15,922.0,105.0,3.05,25.55,886.0,1037.53,755.37
2018,8,29,13,30,918.0,104.0,3.1,25.5,868.0,1033.35,753.93
2018,8,29,13,45,913.0,102.0,3.15,25.5,843.0,1023.34,748.72
2018,8,29,14,0,908.0,100.0,3.2,25.5,818.0,1009.66,741.25
2018,8,29,14,15,901.0,99.0,3.2,25.35,787.0,991.59,731.04
2018,8,29,14,30,894.0,98.0,3.2,25.2,756.0,970.13,718.68
2018,8,29,14,45,883.5,95.5,3.25,25.0,717.5,940.44,701.35
2018,8,29,15,0,873.0,93.0,3.3,24.8,679.0,907.81,681.94
2018,8,29,15,15,851.5,92.0,3.3,24.8,632.5,864.51,654.2
2018,8,29,15,30,830.0,91.0,3.3,24.8,586.0,826.22,629.72
2018,8,29,15,45,785.0,91.5,3.25,24.25,529.0,761.92,587.52
2018,8,29,16,0,740.0,92.0,3.2,23.7,472.0,698.11,544.83
2018,8,29,16,15,724.5,86.0,3.15,23.25,426.0,649.55,512.09
2018,8,29,16,30,709.0,80.0,3.1,22.8,380.0,600.04,477.51
2018,8,29,16,45,670.0,75.5,3.1,22.4,329.0,539.29,431.74
2018,8,29,17,0,631.0,71.0,3.1,22.0,278.0,477.77,383.81
2018,8,29,17,15,560.5,64.5,2.95,21.45,224.0,399.04,320.44
2018,8,29,17,30,490.0,58.0,2.8,20.9,170.0,326.41,259.89
2018,8,29,17,45,430.0,48.0,2.6,20.3,127.5,261.05,203.41
2018,8,29,18,0,370.0,38.0,2.4,19.7,85.0,201.83,149.96
2018,8,29,18,15,233.5,25.5,2.3,19.25,50.5,119.04,64.24
2018,8,29,18,30,97.0,13.0,2.2,18.8,16.0,37.98,0.0
2018,8,29,18,45,48.5,6.5,2.05,18.3,8.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,16.3,1.0,0.0,0.0
2018,8,30,5,45,4.0,6.0,1.1,16.65,6.0,5.72,0.0
2018,8,30,6,0,4.0,11.0,1.2,17.0,11.0,10.33,0.0
2018,8,30,6,15,2.0,21.5,1.3,17.35,21.5,19.95,11.23
2018,8,30,6,30,0.0,32.0,1.4,17.7,32.0,29.71,20.25
2018,8,30,6,45,0.0,43.5,1.45,18.05,43.5,40.42,29.93
2018,8,30,7,0,0.0,55.0,1.5,18.4,55.0,51.14,39.46
2018,8,30,7,15,0.0,67.5,1.45,18.65,67.5,62.55,47.05
2018,8,30,7,30,0.0,80.0,1.4,18.9,80.0,73.89,56.34
2018,8,30,7,45,0.0,98.5,1.35,19.2,98.5,90.48,69.8
2018,8,30,8,0,0.0,117.0,1.3,19.5,117.0,107.21,83.13
2018,8,30,8,15,2.0,141.0,1.25,19.85,142.0,129.41,100.59
2018,8,30,8,30,4.0,165.0,1.2,20.2,167.0,152.04,118.12
2018,8,30,8,45,6.0,180.0,1.2,20.55,183.5,167.18,129.54
2018,8,30,9,0,8.0,195.0,1.2,20.9,200.0,182.63,141.11
2018,8,30,9,15,46.0,242.5,1.25,21.4,274.5,244.43,188.53
2018,8,30,9,30,84.0,290.0,1.3,21.9,349.0,312.3,239.58
2018,8,30,9,45,104.5,314.5,1.3,22.4,391.5,354.67,270.48
2018,8,30,10,0,125.0,339.0,1.3,22.9,434.0,398.95,302.43
2018,8,30,10,15,202.0,354.0,1.4,23.25,514.0,476.15,359.31
2018,8,30,10,30,279.0,369.0,1.5,23.6,594.0,563.44,422.03
2018,8,30,10,45,444.0,310.5,1.6,24.0,680.0,657.52,490.82
2018,8,30,11,0,609.0,252.0,1.7,24.4,766.0,759.4,563.44
2018,8,30,11,15,715.5,205.5,1.8,24.6,819.5,830.0,612.71
2018,8,30,11,30,822.0,159.0,1.9,24.8,873.0,899.73,658.17
2018,8,30,11,45,848.5,146.5,2.0,25.05,888.0,935.81,681.1
2018,8,30,12,0,875.0,134.0,2.1,25.3,903.0,962.69,698.37
2018,8,30,12,15,873.5,134.5,2.2,25.35,900.5,980.32,710.38
2018,8,30,12,30,872.0,135.0,2.3,25.4,898.0,994.53,720.38
2018,8,30,12,45,866.5,136.5,2.4,25.5,887.5,1002.37,726.29
2018,8,30,13,0,861.0,138.0,2.5,25.6,877.0,1006.66,730.09
2018,8,30,13,15,857.0,136.5,2.6,25.5,859.5,1005.78,731.28
2018,8,30,13,30,853.0,135.0,2.7,25.4,842.0,1010.48,736.24
2018,8,30,13,45,847.0,133.0,2.75,25.3,817.5,1000.04,730.99
2018,8,30,14,0,841.0,131.0,2.8,25.2,793.0,986.12,723.7
2018,8,30,14,15,833.5,128.5,2.85,25.0,762.0,966.8,713.22
2018,8,30,14,30,826.0,126.0,2.9,24.8,731.0,944.26,700.65
2018,8,30,14,45,815.0,122.5,2.95,24.55,693.5,914.25,683.17
2018,8,30,15,0,804.0,119.0,3.0,24.3,656.0,881.49,663.72
2018,8,30,15,15,786.5,116.0,3.0,24.3,612.5,841.01,637.8
2018,8,30,15,30,769.0,113.0,3.0,24.3,569.0,798.6,610.3
2018,8,30,15,45,748.5,108.0,3.05,23.6,521.5,753.49,582.38
2018,8,30,16,0,728.0,103.0,3.1,22.9,474.0,703.62,550.33
2018,8,30,16,15,701.0,97.5,3.1,22.35,424.0,647.61,512.37
2018,8,30,16,30,674.0,92.0,3.1,21.8,374.0,591.71,472.37
2018,8,30,16,45,635.0,85.5,3.1,21.3,322.5,527.39,423.95
2018,8,30,17,0,596.0,79.0,3.1,20.8,271.0,465.05,375.27
2018,8,30,17,15,538.5,71.0,3.05,20.15,220.5,393.35,317.35
2018,8,30,17,30,481.0,63.0,3.0,19.5,170.0,326.37,261.06
2018,8,30,17,45,395.0,51.5,2.95,18.9,124.0,248.52,194.47
2018,8,30,18,0,309.0,40.0,2.9,18.3,78.0,179.74,133.57
2018,8,30,18,15,193.0,26.0,2.8,17.85,46.0,104.67,49.59
2018,8,30,18,30,77.0,12.0,2.7,17.4,14.0,31.56,0.0
2018,8,30,18,45,38.5,6.0,2.6,16.95,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.8,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.8,15.6,19.5,12.87,0.0
2018,8,31,6,0,186.0,26.0,2.0,16.0,38.0,20.62,4.32
2018,8,31,6,15,298.5,37.5,2.0,16.4,78.0,30.07,19.75
2018,8,31,6,30,411.0,49.0,2.0,16.8,118.0,37.92,27.43
2018,8,31,6,45,350.0,68.5,1.95,17.2,141.5,50.88,39.19
2018,8,31,7,0,289.0,88.0,1.9,17.6,165.0,63.78,50.67
2018,8,31,7,15,251.0,114.5,1.85,18.1,192.0,93.62,68.95
2018,8,31,7,30,213.0,141.0,1.8,18.6,219.0,129.62,94.01
2018,8,31,7,45,226.0,161.0,1.7,19.1,255.0,164.2,120.09
2018,8,31,8,0,239.0,181.0,1.6,19.6,291.0,200.57,149.04
2018,8,31,8,15,458.0,152.0,1.55,20.3,392.0,251.33,183.59
2018,8,31,8,30,677.0,123.0,1.5,21.0,493.0,329.22,242.28
2018,8,31,8,45,746.0,112.0,1.45,21.65,552.5,391.26,292.46
2018,8,31,9,0,815.0,101.0,1.4,22.3,612.0,456.46,344.12
2018,8,31,9,15,831.0,103.0,1.4,22.9,653.5,513.35,388.57
2018,8,31,9,30,847.0,105.0,1.4,23.5,695.0,571.34,432.16
2018,8,31,9,45,859.5,106.0,1.45,24.05,731.0,624.49,471.22
2018,8,31,10,0,872.0,107.0,1.5,24.6,767.0,676.79,508.46
2018,8,31,10,15,880.0,108.0,1.6,25.15,795.5,724.85,542.02
2018,8,31,10,30,888.0,109.0,1.7,25.7,824.0,771.15,571.9
2018,8,31,10,45,894.0,109.0,1.8,26.2,845.5,812.93,598.53
2018,8,31,11,0,900.0,109.0,1.9,26.7,867.0,852.37,623.39
2018,8,31,11,15,904.0,109.0,2.0,27.05,881.0,887.54,645.67
2018,8,31,11,30,908.0,109.0,2.1,27.4,895.0,919.85,666.03
2018,8,31,11,45,910.5,108.5,2.25,27.7,901.0,947.28,683.84
2018,8,31,12,0,913.0,108.0,2.4,28.0,907.0,971.47,699.62
2018,8,31,12,15,915.0,106.5,2.5,28.1,906.0,990.78,712.43
2018,8,31,12,30,917.0,105.0,2.6,28.2,905.0,1006.59,723.14
2018,8,31,12,45,918.0,103.0,2.75,28.3,896.0,1017.29,731.19
2018,8,31,13,0,919.0,101.0,2.9,28.4,887.0,1024.28,737.02
2018,8,31,13,15,916.0,100.0,3.05,28.3,870.0,1024.64,739.33
2018,8,31,13,30,913.0,99.0,3.2,28.2,853.0,1021.25,739.36
2018,8,31,13,45,908.5,97.5,3.35,28.05,828.5,1012.1,735.91
2018,8,31,14,0,904.0,96.0,3.5,27.9,804.0,999.3,730.15
2018,8,31,14,15,896.0,94.5,3.55,27.55,772.0,979.55,719.75
2018,8,31,14,30,888.0,93.0,3.6,27.2,740.0,956.46,707.17
2018,8,31,14,45,877.5,90.5,3.7,26.9,702.0,926.69,690.23
2018,8,31,15,0,867.0,88.0,3.8,26.6,664.0,894.02,671.17
2018,8,31,15,15,852.5,86.0,3.8,26.6,620.5,855.71,646.72
2018,8,31,15,30,838.0,84.0,3.8,26.6,577.0,815.2,620.53
2018,8,31,15,45,820.5,80.5,3.9,25.55,530.0,774.85,597.03
2018,8,31,16,0,803.0,77.0,4.0,24.5,483.0,726.33,566.93
2018,8,31,16,15,779.5,73.5,3.9,23.8,433.0,672.22,530.44
2018,8,31,16,30,756.0,70.0,3.8,23.1,383.0,617.73,492.71
2018,8,31,16,45,720.0,65.0,3.7,22.4,330.5,553.38,444.51
2018,8,31,17,0,684.0,60.0,3.6,21.7,278.0,490.55,395.42
2018,8,31,17,15,524.0,62.0,3.45,20.85,210.5,373.87,301.56
2018,8,31,17,30,364.0,64.0,3.3,20.0,143.0,266.55,213.02
2018,8,31,17,45,193.5,50.5,3.15,19.2,91.5,157.62,122.38
2018,8,31,18,0,23.0,37.0,3.0,18.4,40.0,48.33,32.73
2018,8,31,18,15,19.0,22.5,2.9,17.85,24.0,29.99,7.91
2018,8,31,18,30,15.0,8.0,2.8,17.3,8.0,11.51,0.0
2018,8,31,18,45,7.5,4.0,2.65,16.8,4.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,1,5,45,28.0,5.5,1.6,15.3,7.5,5.24,0.0
2018,9,1,6,0,56.0,11.0,1.8,15.7,15.0,8.45,0.0
2018,9,1,6,15,28.0,20.5,1.75,16.2,22.5,18.52,9.97
2018,9,1,6,30,0.0,30.0,1.7,16.7,30.0,27.85,18.67
2018,9,1,6,45,0.0,44.0,1.65,17.15,44.0,40.88,30.42
2018,9,1,7,0,0.0,58.0,1.6,17.6,58.0,53.75,41.88
2018,9,1,7,15,1.5,75.0,1.5,18.25,75.5,68.83,52.35
2018,9,1,7,30,3.0,92.0,1.4,18.9,93.0,84.29,64.86
2018,9,1,7,45,31.5,133.0,1.3,19.55,147.0,121.21,93.47
2018,9,1,8,0,60.0,174.0,1.2,20.2,201.0,164.14,126.43
2018,9,1,8,15,279.5,170.0,1.2,20.75,319.5,220.85,164.46
2018,9,1,8,30,499.0,166.0,1.2,21.3,438.0,307.35,228.38
2018,9,1,8,45,656.5,135.5,1.2,21.85,525.5,374.64,280.23
2018,9,1,9,0,814.0,105.0,1.2,22.4,613.0,459.52,345.53
2018,9,1,9,15,822.0,111.5,1.3,22.95,653.5,516.59,390.22
2018,9,1,9,30,830.0,118.0,1.4,23.5,694.0,573.03,433.11
2018,9,1,9,45,832.0,124.5,1.5,24.0,727.0,624.98,471.49
2018,9,1,10,0,834.0,131.0,1.6,24.5,760.0,675.25,507.55
2018,9,1,10,15,842.0,133.5,1.7,24.85,789.0,723.99,542.03
2018,9,1,10,30,850.0,136.0,1.8,25.2,818.0,771.14,573.96
2018,9,1,10,45,856.0,137.0,1.9,25.6,839.5,813.41,601.25
2018,9,1,11,0,862.0,138.0,2.0,26.0,861.0,849.07,623.94
2018,9,1,11,15,866.0,139.5,2.15,26.25,876.0,884.69,647.38
2018,9,1,11,30,870.0,141.0,2.3,26.5,891.0,917.6,668.97
2018,9,1,11,45,871.5,140.5,2.4,26.7,896.5,943.41,685.6
2018,9,1,12,0,873.0,140.0,2.5,26.9,902.0,966.07,700.29
2018,9,1,12,15,867.0,143.5,2.6,27.05,898.5,982.34,711.09
2018,9,1,12,30,861.0,147.0,2.7,27.2,895.0,1003.7,725.3
2018,9,1,12,45,851.0,150.5,2.8,27.35,883.0,1009.58,729.62
2018,9,1,13,0,841.0,154.0,2.9,27.5,871.0,1011.79,731.84
2018,9,1,13,15,836.5,152.5,2.95,27.45,853.0,1010.51,732.12
2018,9,1,13,30,832.0,151.0,3.0,27.4,835.0,1005.66,730.25
2018,9,1,13,45,825.0,149.5,3.05,27.4,810.5,994.84,724.5
2018,9,1,14,0,818.0,148.0,3.1,27.4,786.0,980.61,716.68
2018,9,1,14,15,808.5,145.5,3.1,27.2,754.0,959.57,704.66
2018,9,1,14,30,799.0,143.0,3.1,27.0,722.0,935.43,690.65
2018,9,1,14,45,786.0,139.0,3.15,26.75,683.5,903.46,671.87
2018,9,1,15,0,773.0,135.0,3.2,26.5,645.0,873.67,654.44
2018,9,1,15,15,754.5,131.0,3.2,26.5,601.0,831.95,627.7
2018,9,1,15,30,736.0,127.0,3.2,26.5,557.0,788.46,599.51
2018,9,1,15,45,713.5,121.5,3.15,25.7,509.5,738.52,567.92
2018,9,1,16,0,691.0,116.0,3.1,24.9,462.0,687.71,535.01
2018,9,1,16,15,662.5,109.0,3.05,24.25,412.0,630.26,495.56
2018,9,1,16,30,634.0,102.0,3.0,23.6,362.0,573.13,454.42
2018,9,1,16,45,592.5,94.0,2.9,22.95,310.5,507.25,404.95
2018,9,1,17,0,551.0,86.0,2.8,22.3,259.0,443.66,355.48
2018,9,1,17,15,492.0,76.0,2.7,21.45,208.5,371.2,297.36
2018,9,1,17,30,433.0,66.0,2.6,20.6,158.0,303.71,241.07
2018,9,1,17,45,347.5,53.0,2.55,19.7,113.5,226.6,175.68
2018,9,1,18,0,262.0,40.0,2.5,18.8,69.0,161.12,117.38
2018,9,1,18,15,156.0,24.0,2.5,18.2,39.0,87.9,20.86
2018,9,1,18,30,50.0,8.0,2.5,17.6,9.0,20.44,0.0
2018,9,1,18,45,25.0,4.0,2.5,17.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.55,14.3,15.5,10.96,0.0
2018,9,2,6,0,139.0,23.0,1.7,14.8,31.0,18.2,0.12
2018,9,2,6,15,241.5,37.5,1.7,15.35,69.5,29.15,18.86
2018,9,2,6,30,344.0,52.0,1.7,15.9,108.0,39.64,28.98
2018,9,2,6,45,417.5,63.5,1.7,16.5,156.0,48.26,36.96
2018,9,2,7,0,491.0,75.0,1.7,17.1,204.0,55.1,43.14
2018,9,2,7,15,543.0,83.5,1.65,17.85,255.5,71.94,46.66
2018,9,2,7,30,595.0,92.0,1.6,18.6,307.0,119.67,70.99
2018,9,2,7,45,633.5,98.0,1.6,19.3,358.0,169.78,106.94
2018,9,2,8,0,672.0,104.0,1.6,20.0,409.0,224.45,151.32
2018,9,2,8,15,700.0,108.5,1.6,20.7,458.5,279.31,198.02
2018,9,2,8,30,728.0,113.0,1.6,21.4,508.0,336.93,246.81
2018,9,2,8,45,749.0,117.0,1.6,22.1,554.0,393.87,294.2
2018,9,2,9,0,770.0,121.0,1.6,22.8,600.0,454.52,342.8
2018,9,2,9,15,782.5,126.0,1.65,23.5,640.5,510.15,386.26
2018,9,2,9,30,795.0,131.0,1.7,24.2,681.0,565.7,428.11
2018,9,2,9,45,803.0,135.0,1.7,24.9,715.0,617.24,465.41
2018,9,2,10,0,811.0,139.0,1.7,25.6,749.0,667.71,500.66
2018,9,2,10,15,820.0,141.5,1.75,26.15,778.0,716.16,534.09
2018,9,2,10,30,829.0,144.0,1.8,26.7,807.0,763.16,565.38
2018,9,2,10,45,836.0,144.5,1.85,27.2,828.5,804.95,591.58
2018,9,2,11,0,843.0,145.0,1.9,27.7,850.0,844.64,616.13
2018,9,2,11,15,847.5,146.0,1.9,28.1,864.5,880.38,637.65
2018,9,2,11,30,852.0,147.0,1.9,28.5,879.0,913.48,657.28
2018,9,2,11,45,855.0,146.0,1.95,28.9,885.0,940.34,673.35
2018,9,2,12,0,858.0,145.0,2.0,29.3,891.0,964.1,687.5
2018,9,2,12,15,854.5,146.5,2.05,29.45,888.0,981.08,698.12
2018,9,2,12,30,851.0,148.0,2.1,29.6,885.0,994.56,706.69
2018,9,2,12,45,845.0,149.5,2.2,29.8,874.0,1002.07,712.07
2018,9,2,13,0,839.0,151.0,2.3,30.0,863.0,1005.99,715.36
2018,9,2,13,15,834.5,149.0,2.35,29.9,845.0,1004.06,715.46
2018,9,2,13,30,830.0,147.0,2.4,29.8,827.0,998.58,713.48
2018,9,2,13,45,823.5,145.0,2.45,29.75,802.0,987.62,708.02
2018,9,2,14,0,817.0,143.0,2.5,29.7,777.0,973.25,700.52
2018,9,2,14,15,807.0,140.0,2.55,29.4,744.5,951.1,688.77
2018,9,2,14,30,797.0,137.0,2.6,29.1,712.0,925.88,675.04
2018,9,2,14,45,784.0,133.0,2.65,28.8,673.5,893.87,656.74
2018,9,2,15,0,771.0,129.0,2.7,28.5,635.0,859.29,636.56
2018,9,2,15,15,752.5,125.5,2.7,28.5,591.5,822.54,613.6
2018,9,2,15,30,734.0,122.0,2.7,28.5,548.0,779.68,586.21
2018,9,2,15,45,711.0,116.5,2.8,27.55,500.5,729.38,555.89
2018,9,2,16,0,688.0,111.0,2.9,26.6,453.0,678.28,524.06
2018,9,2,16,15,657.5,105.0,2.85,25.8,403.0,620.67,485.05
2018,9,2,16,30,627.0,99.0,2.8,25.0,353.0,563.58,444.35
2018,9,2,16,45,584.5,92.0,2.8,24.2,302.5,498.58,396.2
2018,9,2,17,0,542.0,85.0,2.8,23.4,252.0,435.96,347.95
2018,9,2,17,15,480.5,75.0,2.75,22.4,202.0,362.73,289.52
2018,9,2,17,30,419.0,65.0,2.7,21.4,152.0,292.95,231.68
2018,9,2,17,45,330.5,51.5,2.6,20.45,108.0,216.91,167.21
2018,9,2,18,0,242.0,38.0,2.5,19.5,64.0,150.94,108.3
2018,9,2,18,15,141.5,23.0,2.5,18.85,36.0,80.94,3.02
2018,9,2,18,30,41.0,8.0,2.5,18.2,8.0,18.03,0.0
2018,9,2,18,45,20.5,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,5,45,63.5,11.0,1.45,14.35,14.5,10.48,0.0
2018,9,3,6,0,127.0,22.0,1.6,14.7,29.0,17.41,0.0
2018,9,3,6,15,226.0,37.0,1.6,15.25,66.5,28.79,18.45
2018,9,3,6,30,325.0,52.0,1.6,15.8,104.0,39.68,29.0
2018,9,3,6,45,364.5,66.0,1.65,16.35,144.5,49.23,37.82
2018,9,3,7,0,404.0,80.0,1.7,16.9,185.0,58.31,45.99
2018,9,3,7,15,475.0,88.0,1.7,17.4,238.5,73.77,49.52
2018,9,3,7,30,546.0,96.0,1.7,17.9,292.0,118.75,72.43
2018,9,3,7,45,493.5,120.5,1.7,18.45,318.0,167.67,111.7
2018,9,3,8,0,441.0,145.0,1.7,19.0,344.0,210.48,149.65
2018,9,3,8,15,556.5,135.0,1.7,19.65,416.0,263.83,191.07
2018,9,3,8,30,672.0,125.0,1.7,20.3,488.0,328.97,243.1
2018,9,3,8,45,706.0,126.5,1.7,20.95,537.0,385.57,290.02
2018,9,3,9,0,740.0,128.0,1.7,21.6,586.0,445.07,337.93
2018,9,3,9,15,744.5,137.0,1.7,22.15,624.0,499.27,380.57
2018,9,3,9,30,749.0,146.0,1.7,22.7,662.0,552.69,421.05
2018,9,3,9,45,746.0,156.5,1.7,23.3,693.0,602.03,457.0
2018,9,3,10,0,743.0,167.0,1.7,23.9,724.0,649.49,490.37
2018,9,3,10,15,753.0,170.0,1.75,24.4,752.5,696.84,523.42
2018,9,3,10,30,763.0,173.0,1.8,24.9,781.0,743.02,554.84
2018,9,3,10,45,770.5,174.5,1.85,25.4,802.5,782.63,581.04
2018,9,3,11,0,778.0,176.0,1.9,25.9,824.0,821.55,605.49
2018,9,3,11,15,783.0,176.5,1.95,26.25,838.0,855.32,626.67
2018,9,3,11,30,788.0,177.0,2.0,26.6,852.0,886.67,646.18
2018,9,3,11,45,791.0,177.0,2.05,26.95,858.5,913.12,662.45
2018,9,3,12,0,794.0,177.0,2.1,27.3,865.0,936.72,676.9
2018,9,3,12,15,796.5,175.0,2.2,27.45,863.5,954.83,688.93
2018,9,3,12,30,799.0,173.0,2.3,27.6,862.0,969.78,699.08
2018,9,3,12,45,800.5,169.5,2.35,27.8,853.0,978.95,705.01
2018,9,3,13,0,802.0,166.0,2.4,28.0,844.0,984.73,708.96
2018,9,3,13,15,797.0,164.5,2.5,27.95,826.5,982.77,709.29
2018,9,3,13,30,792.0,163.0,2.6,27.9,809.0,977.38,707.59
2018,9,3,13,45,785.0,160.5,2.65,27.85,784.0,965.59,701.41
2018,9,3,14,0,778.0,158.0,2.7,27.8,759.0,950.51,693.23
2018,9,3,14,15,767.0,155.5,2.75,27.5,727.0,928.42,681.18
2018,9,3,14,30,756.0,153.0,2.8,27.2,695.0,909.04,670.96
2018,9,3,14,45,741.5,148.5,2.85,26.9,656.5,875.88,651.43
2018,9,3,15,0,727.0,144.0,2.9,26.6,618.0,840.37,630.17
2018,9,3,15,15,707.5,140.0,2.9,26.6,575.0,798.95,603.56
2018,9,3,15,30,688.0,136.0,2.9,26.6,532.0,755.97,575.57
2018,9,3,15,45,662.5,130.5,2.85,25.6,485.0,705.18,543.53
2018,9,3,16,0,637.0,125.0,2.8,24.6,438.0,653.87,510.06
2018,9,3,16,15,603.0,117.5,2.75,23.95,388.0,593.98,467.79
2018,9,3,16,30,569.0,110.0,2.7,23.3,338.0,535.02,424.89
2018,9,3,16,45,523.5,101.5,2.6,22.65,288.0,468.97,374.88
2018,9,3,17,0,478.0,93.0,2.5,22.0,238.0,402.85,323.14
2018,9,3,17,15,415.5,80.5,2.4,21.25,189.0,330.63,264.76
2018,9,3,17,30,353.0,68.0,2.3,20.5,140.0,264.33,209.24
2018,9,3,17,45,268.5,52.5,2.2,19.8,98.0,191.52,147.32
2018,9,3,18,0,184.0,37.0,2.1,19.1,56.0,128.36,90.58
2018,9,3,18,15,105.0,21.5,2.0,18.7,31.0,66.68,0.0
2018,9,3,18,30,26.0,6.0,1.9,18.3,6.0,12.25,0.0
2018,9,3,18,45,13.0,3.0,1.85,17.85,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,1.75,14.55,14.0,10.01,0.0
2018,9,4,6,0,124.0,21.0,1.9,15.0,28.0,16.63,0.0
2018,9,4,6,15,217.5,36.0,1.95,15.6,64.0,28.03,17.64
2018,9,4,6,30,311.0,51.0,2.0,16.2,100.0,38.94,28.25
2018,9,4,6,45,232.0,56.5,2.0,16.75,100.5,41.73,31.15
2018,9,4,7,0,153.0,62.0,2.0,17.3,101.0,49.08,37.79
2018,9,4,7,15,78.0,76.5,1.95,17.9,96.5,66.19,49.1
2018,9,4,7,30,3.0,91.0,1.9,18.5,92.0,83.33,64.21
2018,9,4,7,45,17.5,128.0,1.85,19.1,135.5,117.78,91.57
2018,9,4,8,0,32.0,165.0,1.8,19.7,179.0,151.11,117.54
2018,9,4,8,15,133.5,189.0,1.75,20.45,259.0,200.01,152.97
2018,9,4,8,30,235.0,213.0,1.7,21.2,339.0,262.11,199.63
2018,9,4,8,45,477.0,174.0,1.65,21.9,458.5,338.29,256.03
2018,9,4,9,0,719.0,135.0,1.6,22.6,578.0,441.98,334.42
2018,9,4,9,15,758.5,130.0,1.55,23.35,625.5,501.6,380.01
2018,9,4,9,30,798.0,125.0,1.5,24.1,673.0,561.45,424.51
2018,9,4,9,45,820.5,122.5,1.45,24.85,711.0,615.66,463.36
2018,9,4,10,0,843.0,120.0,1.4,25.6,749.0,670.06,500.91
2018,9,4,10,15,852.5,121.0,1.45,26.2,778.0,717.02,533.11
2018,9,4,10,30,862.0,122.0,1.5,26.8,807.0,763.3,562.82
2018,9,4,10,45,868.0,123.5,1.5,27.45,829.0,805.54,588.28
2018,9,4,11,0,874.0,125.0,1.5,28.1,851.0,845.5,611.87
2018,9,4,11,15,878.0,125.0,1.55,28.55,864.5,879.82,632.6
2018,9,4,11,30,882.0,125.0,1.6,29.0,878.0,911.35,651.46
2018,9,4,11,45,884.5,124.5,1.7,29.4,884.0,938.06,667.96
2018,9,4,12,0,887.0,124.0,1.8,29.8,890.0,961.61,682.51
2018,9,4,12,15,885.5,124.5,1.85,30.05,887.5,979.1,693.15
2018,9,4,12,30,884.0,125.0,1.9,30.3,885.0,993.1,701.74
2018,9,4,12,45,880.5,125.5,2.0,30.5,874.5,1001.61,707.79
2018,9,4,13,0,877.0,126.0,2.1,30.7,864.0,1006.51,711.76
2018,9,4,13,15,872.5,125.0,2.2,30.7,846.0,1005.23,712.57
2018,9,4,13,30,868.0,124.0,2.3,30.7,828.0,1000.35,711.28
2018,9,4,13,45,861.5,122.0,2.35,30.65,802.5,988.87,705.56
2018,9,4,14,0,855.0,120.0,2.4,30.6,777.0,973.92,697.78
2018,9,4,14,15,845.5,118.0,2.5,30.35,744.5,961.27,692.58
2018,9,4,14,30,836.0,116.0,2.6,30.1,712.0,936.79,679.69
2018,9,4,14,45,823.5,113.0,2.65,29.8,673.5,905.37,661.96
2018,9,4,15,0,811.0,110.0,2.7,29.5,635.0,871.25,642.28
2018,9,4,15,15,793.5,106.5,2.7,29.5,591.0,829.73,616.29
2018,9,4,15,30,776.0,103.0,2.7,29.5,547.0,786.29,588.72
2018,9,4,15,45,752.0,99.5,2.8,28.5,499.0,735.98,558.74
2018,9,4,16,0,728.0,96.0,2.9,27.5,451.0,688.26,529.64
2018,9,4,16,15,695.5,91.0,2.85,26.65,400.0,628.82,490.08
2018,9,4,16,30,663.0,86.0,2.8,25.8,349.0,570.03,448.45
2018,9,4,16,45,618.5,80.0,2.8,25.0,297.5,503.51,399.15
2018,9,4,17,0,574.0,74.0,2.8,24.2,246.0,439.59,349.79
2018,9,4,17,15,510.0,65.5,2.7,23.15,196.0,365.52,290.51
2018,9,4,17,30,446.0,57.0,2.6,22.1,146.0,297.0,233.39
2018,9,4,17,45,350.0,45.5,2.45,21.1,102.5,217.97,166.38
2018,9,4,18,0,254.0,34.0,2.3,20.1,59.0,149.72,103.48
2018,9,4,18,15,143.0,20.0,2.25,19.5,32.5,75.35,0.0
2018,9,4,18,30,32.0,6.0,2.2,18.9,6.0,13.68,0.0
2018,9,4,18,45,16.0,3.0,2.1,18.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,5,45,60.5,11.0,1.5,14.35,14.0,10.48,0.0
2018,9,5,6,0,121.0,22.0,1.6,14.7,28.0,17.5,0.0
2018,9,5,6,15,224.5,36.5,1.65,15.25,64.5,28.5,17.91
2018,9,5,6,30,328.0,51.0,1.7,15.8,101.0,39.04,28.35
2018,9,5,6,45,300.0,65.5,1.7,16.35,125.0,48.89,37.47
2018,9,5,7,0,272.0,80.0,1.7,16.9,149.0,58.19,45.86
2018,9,5,7,15,345.0,94.0,1.7,17.5,202.5,75.03,52.79
2018,9,5,7,30,418.0,108.0,1.7,18.1,256.0,117.03,76.07
2018,9,5,7,45,541.0,104.0,1.7,18.75,326.5,160.9,104.04
2018,9,5,8,0,664.0,100.0,1.7,19.4,397.0,218.76,147.51
2018,9,5,8,15,692.5,104.5,1.75,20.05,445.5,273.28,194.18
2018,9,5,8,30,721.0,109.0,1.8,20.7,494.0,330.61,243.14
2018,9,5,8,45,743.0,112.0,1.85,21.35,539.5,386.62,290.33
2018,9,5,9,0,765.0,115.0,1.9,22.0,585.0,446.29,338.88
2018,9,5,9,15,777.5,120.0,1.95,22.55,625.0,501.63,382.84
2018,9,5,9,30,790.0,125.0,2.0,23.1,665.0,556.87,425.23
2018,9,5,9,45,798.5,128.5,2.05,23.6,698.5,607.92,463.35
2018,9,5,10,0,807.0,132.0,2.1,24.1,732.0,657.95,499.58
2018,9,5,10,15,816.5,133.5,2.2,24.5,760.5,705.48,533.62
2018,9,5,10,30,826.0,135.0,2.3,24.9,789.0,751.57,565.41
2018,9,5,10,45,833.0,136.0,2.4,25.25,810.5,793.55,593.03
2018,9,5,11,0,840.0,137.0,2.5,25.6,832.0,833.42,619.02
2018,9,5,11,15,844.5,137.5,2.6,25.75,846.0,868.34,642.04
2018,9,5,11,30,849.0,138.0,2.7,25.9,860.0,894.67,659.31
2018,9,5,11,45,852.0,137.5,2.8,26.0,866.0,921.06,676.84
2018,9,5,12,0,855.0,137.0,2.9,26.1,872.0,944.42,692.41
2018,9,5,12,15,855.0,136.0,2.95,26.1,869.5,961.27,703.69
2018,9,5,12,30,855.0,135.0,3.0,26.1,867.0,974.76,712.93
2018,9,5,12,45,852.5,134.5,3.1,26.1,857.0,982.91,719.21
2018,9,5,13,0,850.0,134.0,3.2,26.1,847.0,987.56,723.37
2018,9,5,13,15,846.0,132.5,3.25,25.85,829.0,986.17,724.07
2018,9,5,13,30,842.0,131.0,3.3,25.6,811.0,990.25,728.56
2018,9,5,13,45,835.0,129.0,3.35,25.4,785.5,978.4,722.48
2018,9,5,14,0,828.0,127.0,3.4,25.2,760.0,963.13,714.34
2018,9,5,14,15,817.5,124.5,3.45,24.8,727.0,940.63,701.97
2018,9,5,14,30,807.0,122.0,3.5,24.4,694.0,915.07,687.51
2018,9,5,14,45,794.0,119.5,3.5,24.0,656.5,884.31,669.13
2018,9,5,15,0,781.0,117.0,3.5,23.6,619.0,850.98,648.83
2018,9,5,15,15,762.5,113.5,3.5,23.6,575.5,809.38,621.55
2018,9,5,15,30,744.0,110.0,3.5,23.6,532.0,769.8,595.45
2018,9,5,15,45,720.5,105.5,3.45,22.45,485.0,719.87,563.81
2018,9,5,16,0,697.0,101.0,3.4,21.3,438.0,669.18,530.82
2018,9,5,16,15,665.5,95.5,3.35,20.6,388.0,611.13,490.15
2018,9,5,16,30,634.0,90.0,3.3,19.9,338.0,553.7,447.57
2018,9,5,16,45,589.0,83.5,3.2,19.2,287.5,487.63,396.51
2018,9,5,17,0,544.0,77.0,3.1,18.5,237.0,424.24,345.7
2018,9,5,17,15,479.0,67.5,3.0,17.9,187.5,350.1,284.21
2018,9,5,17,30,414.0,58.0,2.9,17.3,138.0,281.68,225.4
2018,9,5,17,45,319.0,45.5,2.85,16.7,96.0,202.83,157.01
2018,9,5,18,0,224.0,33.0,2.8,16.1,54.0,137.53,94.07
2018,9,5,18,15,124.5,19.0,2.7,15.8,29.5,55.6,0.0
2018,9,5,18,30,25.0,5.0,2.6,15.5,5.0,4.77,0.0
2018,9,5,18,45,12.5,2.5,2.5,15.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,4.5,1.5,13.05,5.5,4.29,0.0
2018,9,6,6,0,31.0,9.0,1.6,13.4,11.0,7.76,0.0
2018,9,6,6,15,15.5,18.0,1.6,13.95,19.0,16.93,8.32
2018,9,6,6,30,0.0,27.0,1.6,14.5,27.0,25.05,16.29
2018,9,6,6,45,0.5,43.5,1.6,15.05,43.5,40.43,30.21
2018,9,6,7,0,1.0,60.0,1.6,15.6,60.0,55.21,43.48
2018,9,6,7,15,40.0,94.0,1.5,16.25,108.0,81.92,63.23
2018,9,6,7,30,79.0,128.0,1.4,16.9,156.0,115.92,88.71
2018,9,6,7,45,301.5,125.5,1.35,17.55,256.0,147.24,103.74
2018,9,6,8,0,524.0,123.0,1.3,18.2,356.0,209.23,145.75
2018,9,6,8,15,668.5,102.5,1.35,19.0,435.0,264.96,188.76
2018,9,6,8,30,813.0,82.0,1.4,19.8,514.0,339.07,248.02
2018,9,6,8,45,832.0,84.5,1.4,20.55,560.5,398.15,297.84
2018,9,6,9,0,851.0,87.0,1.4,21.3,607.0,460.42,348.33
2018,9,6,9,15,860.0,91.0,1.5,22.0,647.0,516.95,393.28
2018,9,6,9,30,869.0,95.0,1.6,22.7,687.0,572.77,436.09
2018,9,6,9,45,874.0,99.0,1.7,23.35,720.5,625.2,475.1
2018,9,6,10,0,879.0,103.0,1.8,24.0,754.0,676.04,511.74
2018,9,6,10,15,887.0,104.5,1.9,24.4,783.0,724.76,546.38
2018,9,6,10,30,895.0,106.0,2.0,24.8,812.0,771.69,577.28
2018,9,6,10,45,900.5,106.5,2.15,25.25,833.0,813.65,604.79
2018,9,6,11,0,906.0,107.0,2.3,25.7,854.0,853.18,630.47
2018,9,6,11,15,909.0,107.5,2.35,25.9,867.5,887.94,652.67
2018,9,6,11,30,912.0,108.0,2.4,26.1,881.0,919.74,672.85
2018,9,6,11,45,913.5,108.0,2.45,26.25,886.5,946.56,689.89
2018,9,6,12,0,915.0,108.0,2.5,26.4,892.0,970.05,704.83
2018,9,6,12,15,917.5,106.0,2.55,26.5,890.0,988.96,717.03
2018,9,6,12,30,920.0,104.0,2.6,26.6,888.0,1004.32,727.09
2018,9,6,12,45,922.0,101.0,2.6,26.65,878.5,1014.48,733.61
2018,9,6,13,0,924.0,98.0,2.6,26.7,869.0,1020.89,737.9
2018,9,6,13,15,920.5,96.5,2.6,26.7,850.5,1019.73,737.66
2018,9,6,13,30,917.0,95.0,2.6,26.7,832.0,1014.76,735.21
2018,9,6,13,45,911.5,93.5,2.65,26.65,806.5,1004.09,729.87
2018,9,6,14,0,906.0,92.0,2.7,26.6,781.0,989.76,722.31
2018,9,6,14,15,898.5,90.5,2.7,26.45,749.0,969.96,711.12
2018,9,6,14,30,891.0,89.0,2.7,26.3,717.0,946.79,697.79
2018,9,6,14,45,880.5,86.5,2.65,26.15,678.5,916.49,679.33
2018,9,6,15,0,870.0,84.0,2.6,26.0,640.0,883.28,658.91
2018,9,6,15,15,854.5,82.0,2.6,26.0,596.0,843.64,634.0
2018,9,6,15,30,839.0,80.0,2.6,26.0,552.0,801.86,607.38
2018,9,6,15,45,819.0,77.0,2.5,25.45,504.0,759.74,580.8
2018,9,6,16,0,799.0,74.0,2.4,24.9,456.0,709.72,548.12
2018,9,6,16,15,771.5,70.0,2.35,24.4,405.0,652.14,509.41
2018,9,6,16,30,744.0,66.0,2.3,23.9,354.0,594.59,469.32
2018,9,6,16,45,703.0,62.0,2.2,23.45,302.0,528.98,419.76
2018,9,6,17,0,662.0,58.0,2.1,23.0,250.0,465.4,369.82
2018,9,6,17,15,599.0,52.0,1.9,22.1,198.5,393.55,311.61
2018,9,6,17,30,536.0,46.0,1.7,21.2,147.0,324.44,253.32
2018,9,6,17,45,434.5,37.5,1.45,20.3,102.5,242.44,183.14
2018,9,6,18,0,333.0,29.0,1.2,19.4,58.0,171.48,111.44
2018,9,6,18,15,190.0,17.5,1.2,18.85,31.5,73.35,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,109.0,10.0,1.35,13.55,15.0,9.53,0.0
2018,9,7,6,0,218.0,20.0,1.4,14.0,30.0,16.8,0.0
2018,9,7,6,15,361.5,29.0,1.45,14.6,71.5,23.03,13.12
2018,9,7,6,30,505.0,38.0,1.5,15.2,113.0,29.02,19.66
2018,9,7,6,45,385.0,40.5,1.5,15.8,111.0,28.88,19.91
2018,9,7,7,0,265.0,43.0,1.5,16.4,109.0,28.84,20.02
2018,9,7,7,15,132.5,56.5,1.45,17.25,89.5,47.55,32.93
2018,9,7,7,30,0.0,70.0,1.4,18.1,70.0,65.03,49.2
2018,9,7,7,45,0.5,98.5,1.35,18.9,98.5,90.35,69.86
2018,9,7,8,0,1.0,127.0,1.3,19.7,127.0,115.86,90.2
2018,9,7,8,15,30.5,167.0,1.35,20.5,183.0,156.83,121.64
2018,9,7,8,30,60.0,207.0,1.4,21.3,239.0,203.97,157.69
2018,9,7,8,45,397.5,164.5,1.4,22.1,404.0,299.37,227.14
2018,9,7,9,0,735.0,122.0,1.4,22.9,569.0,436.86,329.99
2018,9,7,9,15,826.5,100.5,1.45,23.6,635.5,507.36,383.85
2018,9,7,9,30,918.0,79.0,1.5,24.3,702.0,584.31,441.53
2018,9,7,9,45,924.0,82.5,1.5,25.05,737.0,639.22,481.0
2018,9,7,10,0,930.0,86.0,1.5,25.8,772.0,692.51,517.98
2018,9,7,10,15,938.5,86.5,1.55,26.35,801.5,742.74,551.69
2018,9,7,10,30,947.0,87.0,1.6,26.9,831.0,791.05,582.11
2018,9,7,10,45,952.0,88.0,1.65,27.5,853.0,834.98,609.08
2018,9,7,11,0,957.0,89.0,1.7,28.1,875.0,876.26,634.01
2018,9,7,11,15,960.0,89.0,1.8,28.5,888.5,911.99,656.2
2018,9,7,11,30,963.0,89.0,1.9,28.9,902.0,944.56,676.32
2018,9,7,11,45,964.5,89.5,1.95,29.3,908.0,972.99,693.22
2018,9,7,12,0,966.0,90.0,2.0,29.7,914.0,997.9,707.93
2018,9,7,12,15,964.5,90.5,2.05,29.95,911.0,1016.35,719.08
2018,9,7,12,30,963.0,91.0,2.1,30.2,908.0,1030.98,728.01
2018,9,7,12,45,959.5,91.0,2.2,30.45,896.5,1039.26,733.73
2018,9,7,13,0,956.0,91.0,2.3,30.7,885.0,1043.62,737.19
2018,9,7,13,15,952.0,90.5,2.4,30.65,866.5,1043.0,738.6
2018,9,7,13,30,948.0,90.0,2.5,30.6,848.0,1038.48,737.72
2018,9,7,13,45,942.0,88.5,2.55,30.5,821.5,1027.01,732.24
2018,9,7,14,0,936.0,87.0,2.6,30.4,795.0,1011.77,724.52
2018,9,7,14,15,927.5,86.0,2.7,30.1,762.0,991.07,714.43
2018,9,7,14,30,919.0,85.0,2.8,29.8,729.0,966.92,702.08
2018,9,7,14,45,907.5,83.0,2.85,29.55,689.5,935.59,684.38
2018,9,7,15,0,896.0,81.0,2.9,29.3,650.0,901.3,664.6
2018,9,7,15,15,881.0,78.5,2.9,29.3,605.0,860.66,639.35
2018,9,7,15,30,866.0,76.0,2.9,29.3,560.0,817.77,612.31
2018,9,7,15,45,845.0,74.0,2.95,28.3,511.0,768.73,583.22
2018,9,7,16,0,824.0,72.0,3.0,27.3,462.0,724.41,556.62
2018,9,7,16,15,795.0,68.0,2.95,26.55,409.5,664.7,517.01
2018,9,7,16,30,766.0,64.0,2.9,25.8,357.0,605.1,476.04
2018,9,7,16,45,724.5,60.0,2.85,25.05,304.0,538.2,426.17
2018,9,7,17,0,683.0,56.0,2.8,24.3,251.0,473.36,375.67
2018,9,7,17,15,620.0,50.0,2.65,23.25,199.0,397.49,314.46
2018,9,7,17,30,557.0,44.0,2.5,22.2,147.0,330.42,257.53
2018,9,7,17,45,452.0,35.5,2.35,21.15,101.5,246.18,185.2
2018,9,7,18,0,347.0,27.0,2.2,20.1,56.0,171.95,106.23
2018,9,7,18,15,188.0,15.5,2.15,19.45,29.5,70.3,0.0
2018,9,7,18,30,29.0,4.0,2.1,18.8,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.1,18.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.5,2.0,14.35,14.5,9.05,0.0
2018,9,8,6,0,225.0,19.0,2.2,14.8,29.0,15.93,0.0
2018,9,8,6,15,368.5,27.5,2.25,15.45,70.0,21.75,11.81
2018,9,8,6,30,512.0,36.0,2.3,16.1,111.0,29.9,20.28
2018,9,8,6,45,585.5,42.0,2.3,16.7,161.0,33.38,23.75
2018,9,8,7,0,659.0,48.0,2.3,17.3,211.0,36.83,26.96
2018,9,8,7,15,705.5,52.0,2.3,17.95,263.5,51.14,28.52
2018,9,8,7,30,752.0,56.0,2.3,18.6,316.0,104.29,52.79
2018,9,8,7,45,782.5,59.0,2.3,19.2,367.5,159.87,92.74
2018,9,8,8,0,813.0,62.0,2.3,19.8,419.0,222.82,145.06
