Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,8,15,834.5,64.5,2.35,20.45,468.5,281.68,196.71
2018,9,8,8,30,856.0,67.0,2.4,21.1,518.0,342.2,249.72
2018,9,8,8,45,872.0,69.5,2.4,21.7,564.0,401.99,301.14
2018,9,8,9,0,888.0,72.0,2.4,22.3,610.0,462.26,351.23
2018,9,8,9,15,896.0,75.5,2.45,22.9,650.0,519.7,397.57
2018,9,8,9,30,904.0,79.0,2.5,23.5,690.0,576.24,441.51
2018,9,8,9,45,907.5,83.5,2.55,24.1,724.0,629.89,481.77
2018,9,8,10,0,911.0,88.0,2.6,24.7,758.0,681.71,519.37
2018,9,8,10,15,919.5,89.0,2.65,25.1,787.0,731.55,554.32
2018,9,8,10,30,928.0,90.0,2.7,25.5,816.0,779.53,585.86
2018,9,8,10,45,933.0,90.5,2.7,25.9,837.5,822.18,613.04
2018,9,8,11,0,938.0,91.0,2.7,26.3,859.0,862.24,638.18
2018,9,8,11,15,940.5,92.0,2.75,26.6,872.5,897.9,660.76
2018,9,8,11,30,943.0,93.0,2.8,26.9,886.0,930.45,681.2
2018,9,8,11,45,943.5,94.0,2.85,27.25,891.5,957.94,698.14
2018,9,8,12,0,944.0,95.0,2.9,27.6,897.0,981.96,712.84
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,1001.15,725.19
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,1016.68,735.3
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,1025.83,740.88
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,1031.1,744.15
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,1030.33,744.6
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,1025.67,742.75
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,1014.67,737.32
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,999.93,729.59
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,979.18,717.86
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,955.03,703.96
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,923.71,685.43
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,889.46,664.82
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,849.07,639.15
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,806.49,611.71
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,758.44,581.97
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,715.04,554.82
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,657.58,515.83
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,600.09,475.43
2018,9,8,16,45,723.5,58.0,3.45,24.5,298.0,533.31,424.91
2018,9,8,17,0,682.0,54.0,3.4,23.8,245.0,468.62,373.83
2018,9,8,17,15,616.5,48.5,3.2,22.85,193.5,392.25,311.38
2018,9,8,17,30,551.0,43.0,3.0,21.9,142.0,324.97,253.59
2018,9,8,17,45,438.0,35.0,2.8,20.9,97.0,238.71,179.07
2018,9,8,18,0,325.0,27.0,2.6,19.9,52.0,161.55,92.62
2018,9,8,18,15,174.5,15.0,2.55,19.25,27.0,65.34,0.0
2018,9,8,18,30,24.0,3.0,2.5,18.6,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,2.5,17.95,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,83.5,9.0,1.65,13.7,12.5,8.58,0.0
2018,9,9,6,0,167.0,18.0,1.7,14.2,25.0,17.16,0.0
2018,9,9,6,15,328.5,28.5,1.8,14.8,67.0,22.8,12.46
2018,9,9,6,30,490.0,39.0,1.9,15.4,109.0,30.17,20.55
2018,9,9,6,45,569.5,45.5,1.95,16.0,160.0,33.61,24.02
2018,9,9,7,0,649.0,52.0,2.0,16.6,211.0,40.51,30.3
2018,9,9,7,15,698.5,57.0,1.95,17.2,264.5,54.94,32.23
2018,9,9,7,30,748.0,62.0,1.9,17.8,318.0,108.76,56.93
2018,9,9,7,45,782.0,65.5,1.85,18.35,371.5,165.09,97.26
2018,9,9,8,0,816.0,69.0,1.8,18.9,425.0,225.23,147.11
2018,9,9,8,15,840.0,72.0,1.75,19.6,476.0,285.82,199.86
2018,9,9,8,30,864.0,75.0,1.7,20.3,527.0,351.62,256.49
2018,9,9,8,45,881.0,77.5,1.65,21.0,574.0,412.4,308.0
2018,9,9,9,0,898.0,80.0,1.6,21.7,621.0,473.74,358.04
2018,9,9,9,15,910.5,81.5,1.6,22.35,662.5,532.19,404.26
2018,9,9,9,30,923.0,83.0,1.6,23.0,704.0,590.12,448.25
2018,9,9,9,45,932.5,84.5,1.6,23.7,740.0,645.47,488.61
2018,9,9,10,0,942.0,86.0,1.6,24.4,776.0,699.48,526.51
2018,9,9,10,15,949.0,87.5,1.65,24.95,805.0,750.14,560.76
2018,9,9,10,30,956.0,89.0,1.7,25.5,834.0,798.72,591.54
2018,9,9,10,45,961.5,89.0,1.75,26.05,855.5,842.33,618.57
2018,9,9,11,0,967.0,89.0,1.8,26.6,877.0,883.27,643.57
2018,9,9,11,15,968.5,89.5,1.85,27.0,889.5,918.47,665.01
2018,9,9,11,30,970.0,90.0,1.9,27.4,902.0,950.38,684.27
2018,9,9,11,45,970.5,90.0,1.95,27.85,907.0,977.44,700.26
2018,9,9,12,0,971.0,90.0,2.0,28.3,912.0,1000.9,714.0
2018,9,9,12,15,967.5,92.0,2.1,28.55,908.5,1019.01,725.63
2018,9,9,12,30,964.0,94.0,2.2,28.8,905.0,1033.26,734.97
2018,9,9,12,45,958.0,95.5,2.35,29.05,893.0,1040.63,740.71
2018,9,9,13,0,952.0,97.0,2.5,29.3,881.0,1044.07,744.12
2018,9,9,13,15,948.0,95.5,2.6,29.3,861.5,1042.23,744.57
2018,9,9,13,30,944.0,94.0,2.7,29.3,842.0,1036.48,742.69
2018,9,9,13,45,937.0,93.5,2.8,29.25,815.5,1025.07,737.48
2018,9,9,14,0,930.0,93.0,2.9,29.2,789.0,1009.95,730.0
2018,9,9,14,15,921.0,91.5,2.95,29.0,755.0,988.18,718.27
2018,9,9,14,30,912.0,90.0,3.0,28.8,721.0,963.0,704.36
2018,9,9,14,45,899.0,88.5,3.05,28.55,681.0,930.94,685.99
2018,9,9,15,0,886.0,87.0,3.1,28.3,641.0,896.05,665.57
2018,9,9,15,15,869.5,84.5,3.1,28.3,595.5,854.37,639.36
2018,9,9,15,30,853.0,82.0,3.1,28.3,550.0,817.23,616.01
2018,9,9,15,45,830.5,79.0,3.15,27.5,500.5,765.9,584.51
2018,9,9,16,0,808.0,76.0,3.2,26.7,451.0,713.44,551.38
2018,9,9,16,15,775.5,72.5,3.15,25.95,398.5,652.48,510.48
2018,9,9,16,30,743.0,69.0,3.1,25.2,346.0,591.95,467.8
2018,9,9,16,45,698.0,64.0,3.05,24.45,292.5,522.77,415.66
2018,9,9,17,0,653.0,59.0,3.0,23.7,239.0,459.27,365.55
2018,9,9,17,15,584.0,52.0,2.8,22.7,187.0,381.21,301.92
2018,9,9,17,30,515.0,45.0,2.6,21.7,135.0,309.32,240.75
2018,9,9,17,45,401.0,36.0,2.45,20.7,91.5,223.66,166.72
2018,9,9,18,0,287.0,27.0,2.3,19.7,48.0,145.62,74.03
2018,9,9,18,15,153.0,15.0,2.3,19.05,25.0,58.62,0.0
2018,9,9,18,30,19.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.3,17.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,5,45,96.5,9.0,1.9,13.65,13.0,0.0,0.0
2018,9,10,6,0,193.0,18.0,2.0,14.1,26.0,17.16,0.0
2018,9,10,6,15,334.5,28.0,2.05,14.7,65.5,22.47,11.92
2018,9,10,6,30,476.0,38.0,2.1,15.3,105.0,29.37,19.82
2018,9,10,6,45,553.0,45.5,2.15,15.9,155.0,33.7,24.09
2018,9,10,7,0,630.0,53.0,2.2,16.5,205.0,37.88,27.97
2018,9,10,7,15,679.0,57.5,2.1,17.05,257.5,54.68,32.59
2018,9,10,7,30,728.0,62.0,2.0,17.6,310.0,106.81,56.22
2018,9,10,7,45,761.0,67.0,1.95,18.15,363.0,163.07,96.64
2018,9,10,8,0,794.0,72.0,1.9,18.7,416.0,223.07,146.38
2018,9,10,8,15,817.5,75.0,1.85,19.4,466.0,282.23,197.96
2018,9,10,8,30,841.0,78.0,1.8,20.1,516.0,343.38,251.03
2018,9,10,8,45,857.5,80.5,1.75,20.8,562.0,405.75,303.82
2018,9,10,9,0,874.0,83.0,1.7,21.5,608.0,465.57,352.82
2018,9,10,9,15,887.0,85.5,1.7,22.2,649.5,523.9,399.0
2018,9,10,9,30,900.0,88.0,1.7,22.9,691.0,581.85,443.05
2018,9,10,9,45,909.0,90.5,1.7,23.55,726.5,636.72,483.3
2018,9,10,10,0,918.0,93.0,1.7,24.2,762.0,690.26,521.14
2018,9,10,10,15,925.5,93.5,1.75,24.8,790.5,739.23,554.64
2018,9,10,10,30,933.0,94.0,1.8,25.4,819.0,786.2,584.45
2018,9,10,10,45,938.0,95.0,1.9,25.95,840.5,829.51,611.96
2018,9,10,11,0,943.0,96.0,2.0,26.5,862.0,870.21,637.49
2018,9,10,11,15,945.5,97.0,2.1,26.85,875.5,905.98,660.13
2018,9,10,11,30,948.0,98.0,2.2,27.2,889.0,938.62,680.67
2018,9,10,11,45,948.0,98.5,2.3,27.55,893.5,965.19,697.29
2018,9,10,12,0,948.0,99.0,2.4,27.9,898.0,988.23,711.72
2018,9,10,12,15,944.5,100.5,2.45,28.1,894.0,1005.4,722.4
2018,9,10,12,30,941.0,102.0,2.5,28.3,890.0,1018.77,730.83
2018,9,10,12,45,934.0,103.5,2.55,28.45,877.5,1024.93,734.99
2018,9,10,13,0,927.0,105.0,2.6,28.6,865.0,1027.21,736.89
2018,9,10,13,15,922.0,104.0,2.65,28.65,845.5,1024.89,736.33
2018,9,10,13,30,917.0,103.0,2.7,28.7,826.0,1018.77,733.53
2018,9,10,13,45,909.5,102.5,2.8,28.75,799.5,1007.04,727.74
2018,9,10,14,0,902.0,102.0,2.9,28.8,773.0,991.7,719.73
2018,9,10,14,15,892.0,100.0,2.95,28.6,739.0,968.81,707.15
2018,9,10,14,30,882.0,98.0,3.0,28.4,705.0,942.64,692.44
2018,9,10,14,45,867.0,97.0,3.05,28.25,665.0,910.0,673.22
2018,9,10,15,0,852.0,96.0,3.1,28.1,625.0,882.17,657.12
2018,9,10,15,15,834.5,92.5,3.1,28.1,579.5,839.15,629.78
2018,9,10,15,30,817.0,89.0,3.1,28.1,534.0,794.12,600.82
2018,9,10,15,45,791.5,86.0,3.25,27.2,484.5,741.65,568.9
2018,9,10,16,0,766.0,83.0,3.4,26.3,435.0,688.37,535.3
2018,9,10,16,15,731.5,79.0,3.35,25.5,383.0,627.09,493.67
2018,9,10,16,30,697.0,75.0,3.3,24.7,331.0,569.79,452.28
2018,9,10,16,45,649.0,69.5,3.3,23.95,278.5,500.57,399.66
2018,9,10,17,0,601.0,64.0,3.3,23.2,226.0,434.33,347.11
2018,9,10,17,15,527.5,56.0,3.2,22.15,175.5,355.51,282.61
2018,9,10,17,30,454.0,48.0,3.1,21.1,125.0,283.35,221.1
2018,9,10,17,45,338.0,37.0,3.0,20.05,83.0,198.21,147.23
2018,9,10,18,0,222.0,26.0,2.9,19.0,41.0,119.88,49.62
2018,9,10,18,15,116.5,14.0,2.85,18.4,21.5,46.77,0.0
2018,9,10,18,30,11.0,2.0,2.8,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.4,14.05,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.5,14.3,24.0,17.16,0.0
2018,9,11,6,15,313.0,29.0,2.6,14.8,63.0,23.58,12.42
2018,9,11,6,30,454.0,40.0,2.7,15.3,102.0,31.34,21.46
2018,9,11,6,45,534.0,46.5,2.75,15.8,151.0,34.66,24.91
2018,9,11,7,0,614.0,53.0,2.8,16.3,200.0,37.96,28.05
2018,9,11,7,15,663.5,58.5,2.8,16.8,252.5,54.97,33.35
2018,9,11,7,30,713.0,64.0,2.8,17.3,305.0,107.03,57.18
2018,9,11,7,45,745.0,69.0,2.75,17.8,357.0,162.24,96.93
2018,9,11,8,0,777.0,74.0,2.7,18.3,409.0,221.07,145.97
2018,9,11,8,15,800.0,78.5,2.7,18.9,459.0,280.43,198.1
2018,9,11,8,30,823.0,83.0,2.7,19.5,509.0,341.79,251.87
2018,9,11,8,45,838.5,86.5,2.7,20.1,554.5,401.06,303.09
2018,9,11,9,0,854.0,90.0,2.7,20.7,600.0,460.87,353.09
2018,9,11,9,15,866.0,93.0,2.7,21.15,641.0,520.12,401.12
2018,9,11,9,30,878.0,96.0,2.7,21.6,682.0,576.93,445.69
2018,9,11,9,45,886.0,99.0,2.7,22.1,716.5,630.63,486.35
2018,9,11,10,0,894.0,102.0,2.7,22.6,751.0,682.94,524.69
2018,9,11,10,15,900.0,103.5,2.75,22.9,778.5,730.81,559.39
2018,9,11,10,30,906.0,105.0,2.8,23.2,806.0,776.64,590.03
2018,9,11,10,45,909.5,107.0,2.85,23.55,826.5,818.76,617.65
2018,9,11,11,0,913.0,109.0,2.9,23.9,847.0,858.26,643.24
2018,9,11,11,15,917.0,109.0,2.95,24.1,860.5,893.37,666.07
2018,9,11,11,30,921.0,109.0,3.0,24.3,874.0,925.51,686.83
2018,9,11,11,45,922.5,109.0,3.1,24.5,879.0,952.26,704.35
2018,9,11,12,0,924.0,109.0,3.2,24.7,884.0,975.63,719.71
2018,9,11,12,15,927.5,106.0,3.25,24.7,882.0,994.23,732.2
2018,9,11,12,30,931.0,103.0,3.3,24.7,880.0,1009.22,742.47
2018,9,11,12,45,934.5,99.5,3.35,24.7,870.5,1019.96,750.1
2018,9,11,13,0,938.0,96.0,3.4,24.7,861.0,1026.9,755.42
2018,9,11,13,15,935.5,94.0,3.45,24.55,842.5,1025.75,756.05
2018,9,11,13,30,933.0,92.0,3.5,24.4,824.0,1020.73,754.35
2018,9,11,13,45,930.0,89.5,3.55,24.25,798.5,1010.81,749.56
2018,9,11,14,0,927.0,87.0,3.6,24.1,773.0,997.1,742.39
2018,9,11,14,15,920.0,85.0,3.6,23.8,740.0,976.47,730.77
2018,9,11,14,30,913.0,83.0,3.6,23.5,707.0,952.36,716.87
2018,9,11,14,45,903.5,80.5,3.65,23.2,668.0,922.08,699.05
2018,9,11,15,0,894.0,78.0,3.7,22.9,629.0,888.78,679.0
2018,9,11,15,15,877.5,75.5,3.7,22.9,583.5,846.67,651.54
2018,9,11,15,30,861.0,73.0,3.7,22.9,538.0,802.44,622.28
2018,9,11,15,45,841.0,70.0,3.7,22.0,489.0,753.0,590.9
2018,9,11,16,0,821.0,67.0,3.7,21.1,440.0,708.18,562.1
2018,9,11,16,15,792.5,63.5,3.65,20.5,388.5,649.58,521.26
2018,9,11,16,30,764.0,60.0,3.6,19.9,337.0,591.09,478.68
2018,9,11,16,45,720.0,56.0,3.5,19.3,284.0,522.99,425.3
2018,9,11,17,0,676.0,52.0,3.4,18.7,231.0,457.26,371.55
2018,9,11,17,15,604.5,46.5,3.3,18.1,179.5,378.56,305.13
2018,9,11,17,30,533.0,41.0,3.2,17.5,128.0,309.94,244.36
2018,9,11,17,45,401.0,32.0,3.1,16.85,84.0,217.06,161.74
2018,9,11,18,0,269.0,23.0,3.0,16.2,40.0,131.24,37.8
2018,9,11,18,15,134.5,11.5,2.95,15.9,20.0,49.18,0.0
2018,9,11,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,12,5,45,44.5,7.5,2.1,13.55,9.0,0.0,0.0
2018,9,12,6,0,89.0,15.0,2.2,13.9,18.0,14.3,0.0
2018,9,12,6,15,247.5,27.5,2.35,14.45,56.5,22.21,11.0
2018,9,12,6,30,406.0,40.0,2.5,15.0,95.0,31.44,21.53
2018,9,12,6,45,503.5,47.0,2.65,15.55,145.5,35.18,25.37
2018,9,12,7,0,601.0,54.0,2.8,16.1,196.0,38.89,28.88
2018,9,12,7,15,597.5,66.5,2.8,16.45,237.0,56.26,35.52
2018,9,12,7,30,594.0,79.0,2.8,16.8,278.0,106.34,61.35
2018,9,12,7,45,641.5,84.5,2.8,17.15,331.5,157.25,97.62
2018,9,12,8,0,689.0,90.0,2.8,17.5,385.0,213.77,143.98
2018,9,12,8,15,724.0,93.5,2.85,17.9,436.5,270.58,193.42
2018,9,12,8,30,759.0,97.0,2.9,18.3,488.0,333.58,248.15
2018,9,12,8,45,813.0,90.5,2.9,18.7,543.5,394.7,300.45
2018,9,12,9,0,867.0,84.0,2.9,19.1,599.0,462.66,357.0
2018,9,12,9,15,880.5,85.0,2.9,19.6,639.5,519.43,403.62
2018,9,12,9,30,894.0,86.0,2.9,20.1,680.0,575.83,448.34
2018,9,12,9,45,903.5,87.0,2.95,20.6,714.0,629.18,489.45
2018,9,12,10,0,913.0,88.0,3.0,21.1,748.0,681.22,528.34
2018,9,12,10,15,895.0,100.0,3.05,21.5,768.0,723.45,558.73
2018,9,12,10,30,877.0,112.0,3.1,21.9,788.0,761.61,584.16
2018,9,12,10,45,881.5,114.0,3.15,22.25,809.0,803.38,612.02
2018,9,12,11,0,886.0,116.0,3.2,22.6,830.0,842.68,637.86
2018,9,12,11,15,864.5,129.5,3.3,22.75,835.0,868.81,655.3
2018,9,12,11,30,843.0,143.0,3.4,22.9,840.0,896.93,674.21
2018,9,12,11,45,838.5,146.0,3.45,23.05,843.0,920.3,689.57
2018,9,12,12,0,834.0,149.0,3.5,23.2,846.0,940.3,702.74
2018,9,12,12,15,746.5,194.0,3.55,23.15,816.0,927.52,694.42
2018,9,12,12,30,659.0,239.0,3.6,23.1,786.0,904.56,679.27
2018,9,12,12,45,676.0,226.5,3.65,23.05,781.5,918.1,689.63
2018,9,12,13,0,693.0,214.0,3.7,23.0,777.0,928.65,697.58
2018,9,12,13,15,780.5,166.0,3.75,22.85,786.0,960.24,720.26
2018,9,12,13,30,868.0,118.0,3.8,22.7,795.0,984.86,738.14
2018,9,12,13,45,824.5,131.5,3.8,22.55,757.0,962.87,724.4
2018,9,12,14,0,781.0,145.0,3.8,22.4,719.0,929.32,703.13
2018,9,12,14,15,743.0,150.0,3.8,22.15,676.5,894.75,681.38
2018,9,12,14,30,705.0,155.0,3.8,21.9,634.0,853.25,654.6
2018,9,12,14,45,672.5,154.5,3.8,21.65,590.0,808.93,625.57
2018,9,12,15,0,640.0,154.0,3.8,21.4,546.0,763.31,595.23
2018,9,12,15,15,502.0,176.0,3.8,21.4,469.5,646.49,509.67
2018,9,12,15,30,364.0,198.0,3.8,21.4,393.0,529.59,420.89
2018,9,12,15,45,360.5,176.0,3.75,20.6,354.0,489.49,393.14
2018,9,12,16,0,357.0,154.0,3.7,19.8,315.0,461.17,373.16
2018,9,12,16,15,503.0,115.0,3.6,19.3,311.5,503.26,409.77
2018,9,12,16,30,649.0,76.0,3.5,18.8,308.0,535.99,437.3
2018,9,12,16,45,623.0,68.0,3.45,18.35,261.5,479.54,391.98
2018,9,12,17,0,597.0,60.0,3.4,17.9,215.0,424.06,345.87
2018,9,12,17,15,519.5,53.0,3.3,17.4,165.5,345.05,278.76
2018,9,12,17,30,442.0,46.0,3.2,16.9,116.0,273.07,215.4
2018,9,12,17,45,309.0,34.5,3.05,16.4,74.5,182.16,134.35
2018,9,12,18,0,176.0,23.0,2.9,15.9,33.0,98.15,7.77
2018,9,12,18,15,88.0,11.5,2.85,15.65,16.5,35.73,0.0
2018,9,12,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,18.5,6.0,2.05,14.1,6.5,0.0,0.0
2018,9,13,6,0,37.0,12.0,2.2,14.4,13.0,11.44,0.0
2018,9,13,6,15,110.0,29.0,2.35,14.9,41.5,23.89,11.72
2018,9,13,6,30,183.0,46.0,2.5,15.4,70.0,35.43,24.86
2018,9,13,6,45,228.5,62.0,2.65,15.9,106.0,46.72,35.41
2018,9,13,7,0,274.0,78.0,2.8,16.4,142.0,57.49,45.22
2018,9,13,7,15,288.0,96.5,2.85,16.85,178.5,79.08,58.19
2018,9,13,7,30,302.0,115.0,2.9,17.3,215.0,115.93,80.37
2018,9,13,7,45,350.0,129.5,2.95,17.8,264.0,153.23,106.83
2018,9,13,8,0,398.0,144.0,3.0,18.3,313.0,200.14,143.97
2018,9,13,8,15,601.0,111.5,3.0,18.8,402.0,253.83,183.29
2018,9,13,8,30,804.0,79.0,3.0,19.3,491.0,331.36,244.71
2018,9,13,8,45,830.0,79.0,3.05,19.75,538.0,392.76,297.8
2018,9,13,9,0,856.0,79.0,3.1,20.2,585.0,452.79,348.57
2018,9,13,9,15,867.0,82.0,3.05,20.55,625.0,509.53,395.27
2018,9,13,9,30,878.0,85.0,3.0,20.9,665.0,565.68,439.88
2018,9,13,9,45,884.5,88.5,3.0,21.3,699.0,618.8,480.77
2018,9,13,10,0,891.0,92.0,3.0,21.7,733.0,670.39,519.25
2018,9,13,10,15,898.5,93.0,2.95,21.95,761.0,718.49,553.95
2018,9,13,10,30,906.0,94.0,2.9,22.2,789.0,764.65,584.77
2018,9,13,10,45,911.5,95.0,2.9,22.45,810.0,807.13,612.86
2018,9,13,11,0,917.0,96.0,2.9,22.7,831.0,847.09,638.93
2018,9,13,11,15,920.0,96.5,2.9,22.85,844.0,881.73,661.42
2018,9,13,11,30,923.0,97.0,2.9,23.0,857.0,913.33,681.76
2018,9,13,11,45,924.5,97.0,2.95,23.15,862.0,939.87,699.04
2018,9,13,12,0,926.0,97.0,3.0,23.3,867.0,963.0,714.11
2018,9,13,12,15,926.5,96.0,3.05,23.3,864.0,980.62,726.04
2018,9,13,12,30,927.0,95.0,3.1,23.3,861.0,994.58,735.71
2018,9,13,12,45,916.5,98.0,3.15,23.35,847.0,998.57,738.8
2018,9,13,13,0,906.0,101.0,3.2,23.4,833.0,998.73,739.6
2018,9,13,13,15,839.0,127.5,3.25,23.3,793.0,974.4,724.7
2018,9,13,13,30,772.0,154.0,3.3,23.2,753.0,938.44,702.14
2018,9,13,13,45,794.0,138.5,3.35,23.05,736.5,939.82,705.02
2018,9,13,14,0,816.0,123.0,3.4,22.9,720.0,937.01,704.89
2018,9,13,14,15,756.0,139.5,3.4,22.7,673.0,888.66,673.55
2018,9,13,14,30,696.0,156.0,3.4,22.5,626.0,844.76,645.28
2018,9,13,14,45,570.5,185.0,3.45,22.3,555.0,749.01,579.36
2018,9,13,15,0,445.0,214.0,3.5,22.1,484.0,652.42,508.87
2018,9,13,15,15,374.0,212.5,3.5,22.1,428.0,564.68,444.54
2018,9,13,15,30,303.0,211.0,3.5,22.1,372.0,494.61,391.62
2018,9,13,15,45,483.5,152.0,3.45,21.4,380.0,570.3,455.38
2018,9,13,16,0,664.0,93.0,3.4,20.7,388.0,622.42,499.28
2018,9,13,16,15,661.0,82.0,3.35,20.25,345.5,579.11,467.62
2018,9,13,16,30,658.0,71.0,3.3,19.8,303.0,534.0,433.43
2018,9,13,16,45,627.0,63.5,3.2,19.35,255.5,474.74,386.27
2018,9,13,17,0,596.0,56.0,3.1,18.9,208.0,416.96,338.34
2018,9,13,17,15,522.5,48.0,2.85,18.3,158.5,339.11,272.29
2018,9,13,17,30,449.0,40.0,2.6,17.7,109.0,268.2,209.87
2018,9,13,17,45,331.5,30.5,2.35,17.1,70.5,186.0,134.59
2018,9,13,18,0,214.0,21.0,2.1,16.5,32.0,106.48,0.0
2018,9,13,18,15,107.0,10.5,2.0,16.15,16.0,39.84,0.0
2018,9,13,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.2,12.5,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,12.8,9.0,8.58,0.0
2018,9,14,6,15,38.0,25.5,1.35,13.45,30.0,22.14,9.98
2018,9,14,6,30,67.0,42.0,1.5,14.1,51.0,35.75,25.23
2018,9,14,6,45,183.0,56.0,1.7,14.7,95.0,44.89,33.96
2018,9,14,7,0,299.0,70.0,1.9,15.3,139.0,51.49,40.12
2018,9,14,7,15,328.0,87.5,1.85,15.8,180.5,68.44,49.18
2018,9,14,7,30,357.0,105.0,1.8,16.3,222.0,108.55,72.43
2018,9,14,7,45,291.0,136.5,1.8,16.75,242.5,153.49,109.9
2018,9,14,8,0,225.0,168.0,1.8,17.2,263.0,187.06,140.4
2018,9,14,8,15,231.0,190.5,1.75,17.75,298.5,224.7,171.41
2018,9,14,8,30,237.0,213.0,1.7,18.3,334.0,263.25,202.85
2018,9,14,8,45,326.0,215.0,1.7,18.9,397.5,316.62,244.23
2018,9,14,9,0,415.0,217.0,1.7,19.5,461.0,379.72,293.19
2018,9,14,9,15,441.5,225.5,1.65,20.1,501.5,427.36,329.94
2018,9,14,9,30,468.0,234.0,1.6,20.7,542.0,477.11,367.36
2018,9,14,9,45,546.0,217.5,1.6,21.35,595.0,536.31,411.52
2018,9,14,10,0,624.0,201.0,1.6,22.0,648.0,603.21,460.19
2018,9,14,10,15,742.0,159.0,1.6,22.45,711.0,676.48,513.49
2018,9,14,10,30,860.0,117.0,1.6,22.9,774.0,752.92,566.72
2018,9,14,10,45,897.0,103.5,1.65,23.35,805.0,803.77,599.31
2018,9,14,11,0,934.0,90.0,1.7,23.8,836.0,854.03,631.27
2018,9,14,11,15,936.0,90.5,1.75,24.05,848.0,888.26,652.8
2018,9,14,11,30,938.0,91.0,1.8,24.3,860.0,919.33,672.33
2018,9,14,11,45,939.5,91.0,1.85,24.6,865.0,946.11,688.94
2018,9,14,12,0,941.0,91.0,1.9,24.9,870.0,969.44,703.36
2018,9,14,12,15,939.5,91.0,2.0,25.0,866.5,986.38,714.93
2018,9,14,12,30,938.0,91.0,2.1,25.1,863.0,999.56,724.27
2018,9,14,12,45,934.5,91.5,2.2,25.25,851.5,1007.58,730.3
2018,9,14,13,0,931.0,92.0,2.3,25.4,840.0,1011.76,734.05
2018,9,14,13,15,926.5,91.0,2.4,25.35,820.5,1009.46,734.37
2018,9,14,13,30,922.0,90.0,2.5,25.3,801.0,1003.35,732.39
2018,9,14,13,45,915.5,88.5,2.55,25.25,774.5,990.97,725.97
2018,9,14,14,0,909.0,87.0,2.6,25.2,748.0,974.93,717.31
2018,9,14,14,15,899.0,85.5,2.7,25.0,714.0,952.07,705.06
2018,9,14,14,30,889.0,84.0,2.8,24.8,680.0,925.94,690.58
2018,9,14,14,45,867.0,84.5,2.85,24.6,637.0,888.29,667.79
2018,9,14,15,0,845.0,85.0,2.9,24.4,594.0,848.4,643.25
2018,9,14,15,15,791.0,90.0,2.9,24.4,538.0,791.92,605.96
2018,9,14,15,30,737.0,95.0,2.9,24.4,482.0,728.48,563.15
2018,9,14,15,45,658.0,102.0,2.95,23.55,423.0,652.76,512.37
2018,9,14,16,0,579.0,109.0,3.0,22.7,364.0,576.9,458.81
2018,9,14,16,15,503.5,107.0,3.0,22.1,309.0,491.62,394.97
2018,9,14,16,30,428.0,105.0,3.0,21.5,254.0,418.2,338.06
2018,9,14,16,45,439.0,86.5,3.0,20.9,217.0,382.69,310.38
2018,9,14,17,0,450.0,68.0,3.0,20.3,180.0,348.88,282.09
2018,9,14,17,15,377.0,57.0,2.9,19.65,135.5,272.27,217.58
2018,9,14,17,30,304.0,46.0,2.8,19.0,91.0,207.32,160.98
2018,9,14,17,45,214.0,32.0,2.7,18.35,57.5,140.05,98.56
2018,9,14,18,0,124.0,18.0,2.6,17.7,24.0,71.51,0.0
2018,9,14,18,15,62.0,9.0,2.55,17.3,12.0,25.7,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.9,14.1,14.0,11.44,0.0
2018,9,15,6,15,233.5,25.0,2.95,14.4,51.0,20.21,7.91
2018,9,15,6,30,397.0,38.0,3.0,14.7,88.0,30.02,20.15
2018,9,15,6,45,504.0,44.0,3.1,15.05,138.5,32.96,23.4
2018,9,15,7,0,611.0,50.0,3.2,15.4,189.0,35.97,26.35
2018,9,15,7,15,664.0,55.0,3.2,15.85,241.5,50.62,31.0
2018,9,15,7,30,717.0,60.0,3.2,16.3,294.0,102.52,53.91
2018,9,15,7,45,754.0,64.0,3.2,16.7,347.0,157.77,93.39
2018,9,15,8,0,791.0,68.0,3.2,17.1,400.0,217.22,143.06
2018,9,15,8,15,817.0,70.5,3.2,17.55,450.0,276.35,195.55
2018,9,15,8,30,843.0,73.0,3.2,18.0,500.0,340.68,252.46
2018,9,15,8,45,861.5,75.0,3.2,18.45,546.0,400.27,304.82
2018,9,15,9,0,880.0,77.0,3.2,18.9,592.0,460.58,356.22
2018,9,15,9,15,891.0,79.5,3.25,19.3,632.5,518.09,404.02
2018,9,15,9,30,902.0,82.0,3.3,19.7,673.0,574.96,449.72
2018,9,15,9,45,909.0,85.0,3.3,20.1,707.5,629.03,491.68
2018,9,15,10,0,916.0,88.0,3.3,20.5,742.0,681.55,531.16
2018,9,15,10,15,924.0,89.0,3.3,20.8,770.5,730.99,567.09
2018,9,15,10,30,932.0,90.0,3.3,21.1,799.0,778.48,599.2
2018,9,15,10,45,938.5,90.5,3.35,21.35,820.5,822.1,628.57
2018,9,15,11,0,945.0,91.0,3.4,21.6,842.0,863.18,655.93
2018,9,15,11,15,948.0,91.5,3.45,21.7,855.0,898.57,679.57
2018,9,15,11,30,951.0,92.0,3.5,21.8,868.0,930.8,701.03
2018,9,15,11,45,953.0,91.5,3.55,21.95,873.0,957.79,718.78
2018,9,15,12,0,955.0,91.0,3.6,22.1,878.0,981.26,734.22
2018,9,15,12,15,954.5,90.5,3.65,22.05,874.5,998.77,746.33
2018,9,15,12,30,954.0,90.0,3.7,22.0,871.0,1012.49,756.07
2018,9,15,12,45,951.0,90.0,3.75,22.0,859.5,1020.51,762.02
2018,9,15,13,0,948.0,90.0,3.8,22.0,848.0,1024.63,765.55
2018,9,15,13,15,945.0,89.0,3.85,21.9,829.5,1023.72,766.2
2018,9,15,13,30,942.0,88.0,3.9,21.8,811.0,1018.91,764.43
2018,9,15,13,45,936.0,86.5,3.9,21.7,784.0,1006.79,757.56
2018,9,15,14,0,930.0,85.0,3.9,21.6,757.0,990.93,748.33
2018,9,15,14,15,921.0,83.5,3.9,21.4,723.0,968.62,735.09
2018,9,15,14,30,912.0,82.0,3.9,21.2,689.0,942.93,719.58
2018,9,15,14,45,900.0,80.0,3.9,21.05,649.0,910.73,699.39
2018,9,15,15,0,888.0,78.0,3.9,20.9,609.0,875.67,677.1
2018,9,15,15,15,871.0,75.5,3.9,20.9,563.5,833.15,648.91
2018,9,15,15,30,854.0,73.0,3.9,20.9,518.0,788.58,618.93
2018,9,15,15,45,832.5,70.0,3.85,20.3,469.0,738.15,585.36
2018,9,15,16,0,811.0,67.0,3.8,19.7,420.0,692.47,554.58
2018,9,15,16,15,781.0,63.5,3.75,19.25,368.5,633.28,512.34
2018,9,15,16,30,751.0,60.0,3.7,18.8,317.0,574.38,467.84
2018,9,15,16,45,704.5,55.0,3.65,18.4,264.0,504.43,411.89
2018,9,15,17,0,658.0,50.0,3.6,18.0,211.0,437.18,355.74
2018,9,15,17,15,582.5,43.5,3.4,17.4,160.5,356.95,286.93
2018,9,15,17,30,507.0,37.0,3.2,16.8,110.0,287.73,224.5
2018,9,15,17,45,360.0,28.0,3.0,16.25,69.0,192.48,133.74
2018,9,15,18,0,213.0,19.0,2.8,15.7,28.0,87.87,0.0
2018,9,15,18,15,106.5,9.5,2.65,15.35,14.0,9.05,0.0
2018,9,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,5,45,60.5,6.5,1.3,12.25,8.0,0.0,0.0
2018,9,16,6,0,121.0,13.0,1.3,12.7,16.0,12.39,0.0
2018,9,16,6,15,281.0,24.0,1.55,13.55,53.0,19.41,6.69
2018,9,16,6,30,441.0,35.0,1.8,14.4,90.0,27.4,17.89
2018,9,16,6,45,538.5,41.0,2.05,15.2,140.0,30.54,21.25
2018,9,16,7,0,636.0,47.0,2.3,16.0,190.0,36.82,27.03
2018,9,16,7,15,688.5,51.5,2.3,16.55,243.0,47.58,28.42
2018,9,16,7,30,741.0,56.0,2.3,17.1,296.0,100.52,51.24
2018,9,16,7,45,775.0,59.5,2.35,17.6,348.0,156.38,90.91
2018,9,16,8,0,809.0,63.0,2.4,18.1,400.0,216.02,140.57
2018,9,16,8,15,833.0,65.5,2.35,18.6,450.0,278.99,195.84
2018,9,16,8,30,857.0,68.0,2.3,19.1,500.0,340.22,249.82
2018,9,16,8,45,874.5,70.0,2.3,19.6,546.0,400.14,301.92
2018,9,16,9,0,892.0,72.0,2.3,20.1,592.0,460.65,352.83
2018,9,16,9,15,905.0,74.0,2.3,20.55,633.0,519.24,400.6
2018,9,16,9,30,918.0,76.0,2.3,21.0,674.0,577.37,446.26
2018,9,16,9,45,927.5,77.0,2.3,21.45,709.0,631.68,487.55
2018,9,16,10,0,937.0,78.0,2.3,21.9,744.0,684.59,526.46
2018,9,16,10,15,943.0,79.5,2.3,22.25,772.0,733.96,561.04
2018,9,16,10,30,949.0,81.0,2.3,22.6,800.0,781.14,591.98
2018,9,16,10,45,953.5,82.0,2.35,22.95,820.5,824.24,620.06
2018,9,16,11,0,958.0,83.0,2.4,23.3,841.0,864.61,646.04
2018,9,16,11,15,960.5,83.5,2.4,23.55,854.0,899.85,668.23
2018,9,16,11,30,963.0,84.0,2.4,23.8,867.0,931.86,688.16
2018,9,16,11,45,964.0,84.0,2.4,24.05,871.5,958.62,704.56
2018,9,16,12,0,965.0,84.0,2.4,24.3,876.0,981.79,718.65
2018,9,16,12,15,963.0,85.0,2.45,24.4,872.5,999.54,730.22
2018,9,16,12,30,961.0,86.0,2.5,24.5,869.0,1013.46,739.47
2018,9,16,12,45,956.5,86.5,2.55,24.6,856.5,1020.54,744.47
2018,9,16,13,0,952.0,87.0,2.6,24.7,844.0,1023.68,747.13
2018,9,16,13,15,947.5,86.0,2.65,24.65,824.5,1021.2,746.79
2018,9,16,13,30,943.0,85.0,2.7,24.6,805.0,1014.81,744.1
2018,9,16,13,45,936.5,84.0,2.7,24.6,778.0,1002.66,737.19
2018,9,16,14,0,930.0,83.0,2.7,24.6,751.0,986.8,728.01
2018,9,16,14,15,920.5,82.0,2.75,24.4,717.0,964.51,715.72
2018,9,16,14,30,911.0,81.0,2.8,24.2,683.0,938.88,701.21
2018,9,16,14,45,898.5,78.5,2.85,24.05,642.5,905.59,681.31
2018,9,16,15,0,886.0,76.0,2.9,23.9,602.0,869.45,659.32
2018,9,16,15,15,869.0,74.5,2.9,23.9,557.0,828.15,632.77
2018,9,16,15,30,852.0,73.0,2.9,23.9,512.0,784.84,604.48
2018,9,16,15,45,828.5,70.0,2.95,23.15,462.5,739.12,575.96
2018,9,16,16,0,805.0,67.0,3.0,22.4,413.0,685.93,541.12
2018,9,16,16,15,772.0,63.0,3.0,21.85,360.5,624.32,498.24
2018,9,16,16,30,739.0,59.0,3.0,21.3,308.0,563.3,452.99
2018,9,16,16,45,690.0,54.5,3.0,20.75,255.5,493.14,397.91
2018,9,16,17,0,641.0,50.0,3.0,20.2,203.0,425.91,342.66
2018,9,16,17,15,561.5,43.0,2.8,19.45,153.0,347.77,276.26
2018,9,16,17,30,482.0,36.0,2.6,18.7,103.0,274.15,211.12
2018,9,16,17,45,337.0,27.0,2.4,17.95,64.0,181.65,120.62
2018,9,16,18,0,192.0,18.0,2.2,17.2,25.0,79.45,0.0
2018,9,16,18,15,96.0,9.0,2.1,16.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,5,45,67.0,6.5,1.5,12.95,8.0,0.0,0.0
2018,9,17,6,0,134.0,13.0,1.6,13.3,16.0,12.39,0.0
2018,9,17,6,15,283.5,23.5,1.8,13.95,51.0,19.07,5.56
2018,9,17,6,30,433.0,34.0,2.0,14.6,86.0,26.61,17.12
2018,9,17,6,45,447.5,43.5,2.2,15.2,121.0,32.7,23.11
2018,9,17,7,0,462.0,53.0,2.4,15.8,156.0,38.43,28.46
2018,9,17,7,15,527.5,64.0,2.35,16.3,210.5,51.93,33.85
2018,9,17,7,30,593.0,75.0,2.3,16.8,265.0,101.74,57.98
2018,9,17,7,45,698.0,69.0,2.3,17.25,330.0,153.8,92.29
2018,9,17,8,0,803.0,63.0,2.3,17.7,395.0,214.43,139.69
2018,9,17,8,15,827.0,65.5,2.3,18.2,444.5,276.99,194.67
2018,9,17,8,30,851.0,68.0,2.3,18.7,494.0,337.84,248.47
2018,9,17,8,45,868.5,70.5,2.25,19.15,540.0,397.86,300.68
2018,9,17,9,0,886.0,73.0,2.2,19.6,586.0,458.48,351.68
2018,9,17,9,15,896.0,75.5,2.25,20.05,626.0,515.73,398.63
2018,9,17,9,30,906.0,78.0,2.3,20.5,666.0,572.21,443.35
2018,9,17,9,45,911.5,82.0,2.3,20.95,700.0,626.45,484.63
2018,9,17,10,0,917.0,86.0,2.3,21.4,734.0,679.0,523.28
2018,9,17,10,15,924.5,87.0,2.35,21.8,762.5,728.02,558.29
2018,9,17,10,30,932.0,88.0,2.4,22.2,791.0,775.03,589.49
2018,9,17,10,45,937.5,88.5,2.4,22.55,811.5,817.73,617.11
2018,9,17,11,0,943.0,89.0,2.4,22.9,832.0,857.81,642.64
2018,9,17,11,15,946.0,89.5,2.5,23.05,845.0,892.97,665.95
2018,9,17,11,30,949.0,90.0,2.6,23.2,858.0,924.98,687.15
2018,9,17,11,45,950.0,90.0,2.7,23.35,862.5,951.37,704.62
2018,9,17,12,0,951.0,90.0,2.8,23.5,867.0,974.21,719.86
2018,9,17,12,15,949.0,90.5,2.9,23.5,863.0,991.16,731.74
2018,9,17,12,30,947.0,91.0,3.0,23.5,859.0,1004.3,741.29
2018,9,17,12,45,942.5,92.0,3.1,23.45,847.0,1011.76,747.42
2018,9,17,13,0,938.0,93.0,3.2,23.4,835.0,1015.35,751.18
2018,9,17,13,15,934.0,91.5,3.3,23.25,815.5,1012.74,751.33
2018,9,17,13,30,930.0,90.0,3.4,23.1,796.0,1006.28,749.08
2018,9,17,13,45,924.5,88.0,3.45,22.9,769.0,994.0,742.85
2018,9,17,14,0,919.0,86.0,3.5,22.7,742.0,978.0,734.26
2018,9,17,14,15,911.5,84.5,3.55,22.4,709.0,957.12,722.71
2018,9,17,14,30,904.0,83.0,3.6,22.1,676.0,932.85,708.87
2018,9,17,14,45,892.5,80.5,3.65,21.8,636.0,900.58,689.42
2018,9,17,15,0,881.0,78.0,3.7,21.5,596.0,865.44,667.81
2018,9,17,15,15,863.0,75.5,3.7,21.5,550.5,822.22,639.18
2018,9,17,15,30,845.0,73.0,3.7,21.5,505.0,777.04,608.81
2018,9,17,15,45,821.5,70.5,3.7,20.55,456.0,732.2,580.32
2018,9,17,16,0,798.0,68.0,3.7,19.6,407.0,679.9,545.4
2018,9,17,16,15,765.5,64.0,3.65,19.05,355.0,618.95,501.82
2018,9,17,16,30,733.0,60.0,3.6,18.5,303.0,558.57,455.69
2018,9,17,16,45,682.5,55.0,3.55,17.9,250.5,487.26,398.54
2018,9,17,17,0,632.0,50.0,3.5,17.3,198.0,419.07,341.41
2018,9,17,17,15,545.5,44.0,3.35,16.7,148.5,339.63,272.69
2018,9,17,17,30,459.0,38.0,3.2,16.1,99.0,265.04,205.58
2018,9,17,17,45,302.0,27.0,3.05,15.5,60.0,165.58,105.24
2018,9,17,18,0,145.0,16.0,2.9,14.9,21.0,61.85,0.0
2018,9,17,18,15,72.5,8.0,2.8,14.65,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,5,45,6.5,4.5,2.05,13.5,4.5,0.0,0.0
2018,9,18,6,0,13.0,9.0,2.1,13.6,9.0,8.58,0.0
2018,9,18,6,15,179.5,24.5,2.2,13.95,45.0,19.34,4.61
2018,9,18,6,30,346.0,40.0,2.3,14.3,81.0,32.45,22.03
2018,9,18,6,45,454.5,47.5,2.35,14.6,130.0,36.47,26.45
2018,9,18,7,0,563.0,55.0,2.4,14.9,179.0,40.5,30.39
2018,9,18,7,15,620.5,61.0,2.4,15.35,230.5,50.42,32.17
2018,9,18,7,30,678.0,67.0,2.4,15.8,282.0,101.17,54.64
