Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,7,30,0.0,26.0,2.0,15.7,26.0,24.11,14.98
2018,9,28,7,45,0.0,26.5,2.0,16.0,26.5,24.58,15.36
2018,9,28,8,0,0.0,27.0,2.0,16.3,27.0,25.05,15.7
2018,9,28,8,15,0.0,42.0,2.0,16.75,42.0,39.02,27.42
2018,9,28,8,30,0.0,57.0,2.0,17.2,57.0,53.01,38.99
2018,9,28,8,45,0.5,86.5,2.0,17.65,87.0,80.75,61.79
2018,9,28,9,0,1.0,116.0,2.0,18.1,117.0,108.19,83.96
2018,9,28,9,15,6.5,158.0,2.05,18.6,162.0,149.76,117.18
2018,9,28,9,30,12.0,200.0,2.1,19.1,207.0,192.27,150.56
2018,9,28,9,45,13.5,214.0,2.15,19.6,222.5,207.42,161.88
2018,9,28,10,0,15.0,228.0,2.2,20.1,238.0,222.79,173.35
2018,9,28,10,15,47.5,263.5,2.3,20.5,297.0,283.83,220.88
2018,9,28,10,30,80.0,299.0,2.4,20.9,356.0,345.5,268.02
2018,9,28,10,45,250.0,290.0,2.5,21.3,475.0,483.53,374.92
2018,9,28,11,0,420.0,281.0,2.6,21.7,594.0,629.28,483.55
2018,9,28,11,15,594.5,217.5,2.65,21.85,668.5,729.86,558.52
2018,9,28,11,30,769.0,154.0,2.7,22.0,743.0,830.23,629.76
2018,9,28,11,45,833.5,128.0,2.8,22.2,769.0,880.91,663.69
2018,9,28,12,0,898.0,102.0,2.9,22.4,795.0,923.77,692.49
2018,9,28,12,15,895.0,103.0,2.9,22.45,790.0,938.66,702.11
2018,9,28,12,30,892.0,104.0,2.9,22.5,785.0,949.93,709.64
2018,9,28,12,45,887.0,104.5,2.95,22.55,772.5,955.13,713.68
2018,9,28,13,0,882.0,105.0,3.0,22.6,760.0,956.66,715.46
2018,9,28,13,15,876.5,103.5,3.05,22.55,739.5,951.83,713.42
2018,9,28,13,30,871.0,102.0,3.1,22.5,719.0,943.39,709.13
2018,9,28,13,45,862.5,100.5,3.15,22.4,691.5,928.61,700.82
2018,9,28,14,0,854.0,99.0,3.2,22.3,664.0,910.47,690.32
2018,9,28,14,15,843.5,97.0,3.25,22.1,630.5,894.5,681.65
2018,9,28,14,30,833.0,95.0,3.3,21.9,597.0,867.58,665.36
2018,9,28,14,45,818.5,91.5,3.35,21.65,557.0,832.52,643.41
2018,9,28,15,0,804.0,88.0,3.4,21.4,517.0,795.0,619.48
2018,9,28,15,15,781.5,85.0,3.4,21.4,472.0,749.42,588.51
2018,9,28,15,30,759.0,82.0,3.4,21.4,427.0,702.41,556.04
2018,9,28,15,45,730.0,77.5,3.4,20.45,379.0,647.73,519.07
2018,9,28,16,0,701.0,73.0,3.4,19.5,331.0,596.3,483.3
2018,9,28,16,15,660.5,67.5,3.35,18.9,281.5,533.13,434.62
2018,9,28,16,30,620.0,62.0,3.3,18.3,232.0,471.68,385.33
2018,9,28,16,45,554.0,54.5,3.2,17.7,182.5,395.73,322.17
2018,9,28,17,0,488.0,47.0,3.1,17.1,133.0,325.02,260.88
2018,9,28,17,15,379.0,37.5,2.95,16.6,90.5,238.42,184.41
2018,9,28,17,30,270.0,28.0,2.8,16.1,48.0,158.73,91.36
2018,9,28,17,45,144.0,15.5,2.65,15.55,25.0,64.02,0.0
2018,9,28,18,0,18.0,3.0,2.5,15.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,2.35,14.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,12.9,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,13.0,4.0,0.0,0.0
2018,9,29,6,15,49.0,18.0,1.4,13.8,21.5,17.16,0.0
2018,9,29,6,30,80.0,32.0,1.6,14.6,39.0,26.2,14.47
2018,9,29,6,45,279.5,41.0,1.8,15.4,89.5,31.42,21.52
2018,9,29,7,0,479.0,50.0,2.0,16.2,140.0,37.72,27.55
2018,9,29,7,15,551.0,56.0,1.95,16.7,189.5,42.42,31.94
2018,9,29,7,30,623.0,62.0,1.9,17.2,239.0,89.4,47.77
2018,9,29,7,45,605.0,77.0,1.9,17.75,276.0,141.28,86.04
2018,9,29,8,0,587.0,92.0,1.9,18.3,313.0,190.92,128.55
2018,9,29,8,15,551.5,113.5,1.85,18.8,343.5,239.64,172.6
2018,9,29,8,30,516.0,135.0,1.8,19.3,374.0,282.28,211.13
2018,9,29,8,45,540.5,144.5,1.7,19.8,416.5,332.92,253.46
2018,9,29,9,0,565.0,154.0,1.6,20.3,459.0,385.62,296.26
2018,9,29,9,15,690.5,127.0,1.65,20.7,527.5,456.23,351.91
2018,9,29,9,30,816.0,100.0,1.7,21.1,596.0,536.74,414.2
2018,9,29,9,45,833.5,100.5,1.7,21.55,631.5,590.3,454.6
2018,9,29,10,0,851.0,101.0,1.7,22.0,667.0,643.42,493.56
2018,9,29,10,15,837.0,111.5,1.8,22.3,686.5,684.7,523.57
2018,9,29,10,30,823.0,122.0,1.9,22.6,706.0,722.46,550.43
2018,9,29,10,45,851.0,114.5,1.95,22.85,732.5,769.88,582.25
2018,9,29,11,0,879.0,107.0,2.0,23.1,759.0,812.3,610.16
2018,9,29,11,15,823.5,127.5,2.1,23.3,746.0,822.36,616.53
2018,9,29,11,30,768.0,148.0,2.2,23.5,733.0,822.07,616.28
2018,9,29,11,45,685.0,169.0,2.25,23.65,692.5,796.5,598.69
2018,9,29,12,0,602.0,190.0,2.3,23.8,652.0,761.62,574.77
2018,9,29,12,15,461.5,208.0,2.4,23.9,561.0,660.07,502.25
2018,9,29,12,30,321.0,226.0,2.5,24.0,470.0,558.18,427.41
2018,9,29,12,45,509.5,189.0,2.55,24.05,568.5,705.64,538.22
2018,9,29,13,0,698.0,152.0,2.6,24.1,667.0,846.7,636.53
2018,9,29,13,15,793.0,122.5,2.65,24.05,692.5,900.88,673.16
2018,9,29,13,30,888.0,93.0,2.7,24.0,718.0,947.0,704.96
2018,9,29,13,45,866.5,95.5,2.75,23.95,685.5,924.49,691.02
2018,9,29,14,0,845.0,98.0,2.8,23.9,653.0,898.92,675.61
2018,9,29,14,15,818.0,98.0,2.85,23.7,612.0,870.47,658.59
2018,9,29,14,30,791.0,98.0,2.9,23.5,571.0,831.79,634.34
2018,9,29,14,45,802.5,90.5,2.95,23.3,542.0,815.3,625.45
2018,9,29,15,0,814.0,83.0,3.0,23.1,513.0,795.02,613.68
2018,9,29,15,15,792.0,80.0,3.0,23.1,468.0,749.56,583.07
2018,9,29,15,30,770.0,77.0,3.0,23.1,423.0,702.63,551.07
2018,9,29,15,45,713.0,77.0,3.0,22.45,369.0,632.48,502.45
2018,9,29,16,0,656.0,77.0,3.0,21.8,315.0,568.13,456.14
2018,9,29,16,15,636.5,68.5,2.9,21.3,270.5,516.86,416.89
2018,9,29,16,30,617.0,60.0,2.8,20.8,226.0,465.5,375.73
2018,9,29,16,45,548.5,53.0,2.75,20.3,177.0,389.16,312.81
2018,9,29,17,0,480.0,46.0,2.7,19.8,128.0,318.31,251.95
2018,9,29,17,15,369.5,36.5,2.5,19.15,86.5,231.85,176.17
2018,9,29,17,30,259.0,27.0,2.3,18.5,45.0,150.63,74.23
2018,9,29,17,45,137.5,15.0,2.1,17.85,23.5,60.9,0.0
2018,9,29,18,0,16.0,3.0,1.9,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.65,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.5,0.4,16.05,28.5,17.63,0.0
2018,9,30,6,30,248.0,32.0,0.4,16.4,53.0,25.26,13.18
2018,9,30,6,45,352.0,43.0,0.4,16.8,95.5,34.29,23.85
2018,9,30,7,0,456.0,54.0,0.4,17.2,138.0,41.52,30.77
2018,9,30,7,15,526.0,61.0,0.4,17.75,187.0,46.3,35.24
2018,9,30,7,30,596.0,68.0,0.4,18.3,236.0,92.38,51.05
2018,9,30,7,45,644.0,72.5,0.35,18.9,286.0,142.02,84.14
2018,9,30,8,0,692.0,77.0,0.3,19.5,336.0,197.21,127.58
2018,9,30,8,15,723.0,81.0,0.3,20.05,384.0,255.47,176.51
2018,9,30,8,30,754.0,85.0,0.3,20.6,432.0,313.78,225.61
2018,9,30,8,45,777.0,88.0,0.3,21.2,476.0,370.82,272.9
2018,9,30,9,0,800.0,91.0,0.3,21.8,520.0,429.24,319.64
2018,9,30,9,15,816.5,93.5,0.3,22.2,559.5,485.12,363.11
2018,9,30,9,30,833.0,96.0,0.3,22.6,599.0,541.06,404.95
2018,9,30,9,45,845.5,97.5,0.3,23.05,632.5,593.43,442.69
2018,9,30,10,0,858.0,99.0,0.3,23.5,666.0,643.61,477.63
2018,9,30,10,15,867.0,100.5,0.45,23.8,693.0,690.8,511.79
2018,9,30,10,30,876.0,102.0,0.6,24.1,720.0,736.22,543.28
2018,9,30,10,45,878.0,104.0,0.75,24.45,738.0,774.86,569.1
2018,9,30,11,0,880.0,106.0,0.9,24.8,756.0,810.78,593.08
2018,9,30,11,15,886.0,105.5,1.0,25.0,768.0,844.52,615.19
2018,9,30,11,30,892.0,105.0,1.1,25.2,780.0,875.42,635.45
2018,9,30,11,45,846.5,125.0,1.2,25.4,768.0,886.31,642.86
2018,9,30,12,0,801.0,145.0,1.3,25.6,756.0,886.63,643.79
2018,9,30,12,15,644.0,211.0,1.35,25.55,700.5,834.16,610.32
2018,9,30,12,30,487.0,277.0,1.4,25.5,645.0,766.07,562.66
2018,9,30,12,45,440.0,290.0,1.5,25.5,618.0,743.44,548.33
2018,9,30,13,0,393.0,303.0,1.6,25.5,591.0,706.05,523.54
2018,9,30,13,15,352.0,305.5,1.65,25.2,558.0,673.44,502.07
2018,9,30,13,30,311.0,308.0,1.7,24.9,525.0,639.5,479.29
2018,9,30,13,45,264.0,302.5,1.75,24.6,481.5,590.05,445.27
2018,9,30,14,0,217.0,297.0,1.8,24.3,438.0,526.08,400.46
2018,9,30,14,15,293.5,263.5,1.85,24.0,443.5,569.63,436.02
2018,9,30,14,30,370.0,230.0,1.9,23.7,449.0,594.49,457.59
2018,9,30,14,45,386.0,205.0,2.0,23.4,419.5,586.4,454.02
2018,9,30,15,0,402.0,180.0,2.1,23.1,390.0,561.79,438.86
2018,9,30,15,15,240.5,179.5,2.1,23.1,302.0,407.1,321.23
2018,9,30,15,30,79.0,179.0,2.1,23.1,214.0,252.6,199.27
2018,9,30,15,45,52.5,142.0,2.2,22.6,164.0,188.6,149.33
2018,9,30,16,0,26.0,105.0,2.3,22.1,114.0,126.63,99.34
2018,9,30,16,15,13.0,80.5,2.25,21.7,85.0,85.49,65.62
2018,9,30,16,30,0.0,56.0,2.2,21.3,56.0,52.12,37.8
2018,9,30,16,45,0.0,43.5,2.15,20.85,43.5,40.42,27.97
2018,9,30,17,0,0.0,31.0,2.1,20.4,31.0,28.78,18.05
2018,9,30,17,15,0.0,21.5,1.95,19.95,21.5,19.95,10.24
2018,9,30,17,30,0.0,12.0,1.8,19.5,12.0,11.12,0.0
2018,9,30,17,45,0.0,6.0,1.65,19.0,6.0,5.72,0.0
2018,9,30,18,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,2.0,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,4.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,23.5,14.0,0.8,15.5,15.5,13.34,0.0
2018,10,1,6,30,43.0,27.0,0.8,15.8,30.0,23.34,11.22
2018,10,1,6,45,83.0,44.0,0.8,16.1,56.5,37.28,26.39
2018,10,1,7,0,123.0,61.0,0.8,16.4,83.0,48.48,36.88
2018,10,1,7,15,152.0,79.0,0.75,17.05,115.0,61.98,49.02
2018,10,1,7,30,181.0,97.0,0.7,17.7,147.0,90.93,64.51
2018,10,1,7,45,147.0,108.5,0.7,18.35,154.5,112.89,82.26
2018,10,1,8,0,113.0,120.0,0.7,19.0,162.0,127.56,95.6
2018,10,1,8,15,61.5,128.5,0.75,19.8,152.0,131.91,101.13
2018,10,1,8,30,10.0,137.0,0.8,20.6,142.0,128.99,99.95
2018,10,1,8,45,70.5,183.0,0.85,21.4,220.5,193.3,149.63
2018,10,1,9,0,131.0,229.0,0.9,22.2,299.0,266.75,205.52
2018,10,1,9,15,197.0,234.5,0.95,22.75,348.5,313.44,240.7
2018,10,1,9,30,263.0,240.0,1.0,23.3,398.0,368.96,282.5
2018,10,1,9,45,174.0,261.0,1.0,23.85,368.0,350.49,267.49
2018,10,1,10,0,85.0,282.0,1.0,24.4,338.0,321.57,244.28
2018,10,1,10,15,222.0,285.5,1.0,24.85,439.5,427.83,324.26
2018,10,1,10,30,359.0,289.0,1.0,25.3,541.0,546.97,409.94
2018,10,1,10,45,365.0,290.0,1.05,25.75,552.0,569.89,424.82
2018,10,1,11,0,371.0,291.0,1.1,26.2,563.0,591.97,439.81
2018,10,1,11,15,494.5,253.0,1.15,26.35,621.5,678.51,501.83
2018,10,1,11,30,618.0,215.0,1.2,26.5,680.0,765.38,562.24
2018,10,1,11,45,427.5,268.0,1.3,26.7,590.5,669.04,493.26
2018,10,1,12,0,237.0,321.0,1.4,26.9,501.0,556.38,412.25
2018,10,1,12,15,131.5,291.0,1.5,26.9,391.0,423.68,317.49
2018,10,1,12,30,26.0,261.0,1.6,26.9,281.0,286.19,214.74
2018,10,1,12,45,37.0,280.0,1.75,26.9,307.5,318.41,239.88
2018,10,1,13,0,48.0,299.0,1.9,26.9,334.0,351.3,264.75
2018,10,1,13,15,105.0,310.0,1.95,26.8,383.5,419.01,316.63
2018,10,1,13,30,162.0,321.0,2.0,26.7,433.0,500.73,377.48
2018,10,1,13,45,212.5,304.0,2.05,26.55,445.0,529.57,400.31
2018,10,1,14,0,263.0,287.0,2.1,26.4,457.0,570.67,431.91
2018,10,1,14,15,284.0,266.5,2.1,26.15,441.0,564.19,429.07
2018,10,1,14,30,305.0,246.0,2.1,25.9,425.0,555.52,424.98
2018,10,1,14,45,335.5,221.0,2.1,25.6,405.5,547.25,421.57
2018,10,1,15,0,366.0,196.0,2.1,25.3,386.0,535.81,415.75
2018,10,1,15,15,393.5,170.5,2.1,25.3,358.0,531.7,414.33
2018,10,1,15,30,421.0,145.0,2.1,25.3,330.0,510.39,400.27
2018,10,1,15,45,338.0,133.5,2.0,24.6,271.0,421.68,333.77
2018,10,1,16,0,255.0,122.0,1.9,23.9,212.0,325.93,260.26
2018,10,1,16,15,416.5,89.5,1.85,23.4,209.5,392.27,314.37
2018,10,1,16,30,578.0,57.0,1.8,22.9,207.0,434.77,346.71
2018,10,1,16,45,466.5,51.5,1.7,22.4,155.0,339.19,268.78
2018,10,1,17,0,355.0,46.0,1.6,21.9,103.0,253.34,197.16
2018,10,1,17,15,242.0,32.5,1.45,21.35,65.0,166.33,122.23
2018,10,1,17,30,129.0,19.0,1.3,20.8,27.0,85.99,17.06
2018,10,1,17,45,64.5,9.5,1.15,20.3,13.5,30.53,0.0
2018,10,1,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.45,17.5,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.4,17.5,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.0,0.45,17.7,12.0,11.44,0.0
2018,10,2,6,30,4.0,23.0,0.5,17.9,23.0,21.14,8.92
2018,10,2,6,45,16.5,43.0,0.5,18.05,45.5,37.71,26.47
2018,10,2,7,0,29.0,63.0,0.5,18.2,68.0,54.11,41.44
2018,10,2,7,15,53.5,84.0,0.55,18.7,97.0,70.98,56.45
2018,10,2,7,30,78.0,105.0,0.6,19.2,126.0,95.14,71.12
2018,10,2,7,45,139.5,125.0,0.6,19.75,172.5,124.69,91.7
2018,10,2,8,0,201.0,145.0,0.6,20.3,219.0,164.41,121.12
2018,10,2,8,15,294.5,149.0,0.65,20.95,274.0,205.16,151.16
2018,10,2,8,30,388.0,153.0,0.7,21.6,329.0,257.8,191.72
2018,10,2,8,45,400.0,171.5,0.75,22.25,368.5,304.69,229.59
2018,10,2,9,0,412.0,190.0,0.8,22.9,408.0,352.66,267.33
2018,10,2,9,15,415.5,197.0,0.95,23.5,431.0,386.9,294.47
2018,10,2,9,30,419.0,204.0,1.1,24.1,454.0,420.72,320.68
2018,10,2,9,45,605.0,157.5,1.2,24.7,541.0,510.91,388.67
2018,10,2,10,0,791.0,111.0,1.3,25.3,628.0,612.98,463.63
2018,10,2,10,15,827.0,102.0,1.3,25.7,661.5,665.25,500.22
2018,10,2,10,30,863.0,93.0,1.3,26.1,695.0,715.4,533.92
2018,10,2,10,45,776.5,134.0,1.35,26.55,687.0,730.5,542.57
2018,10,2,11,0,690.0,175.0,1.4,27.0,679.0,736.61,544.91
2018,10,2,11,15,558.0,227.0,1.4,27.25,638.5,703.18,519.19
2018,10,2,11,30,426.0,279.0,1.4,27.5,598.0,664.25,489.49
2018,10,2,11,45,505.5,251.5,1.4,27.75,631.5,719.2,528.66
2018,10,2,12,0,585.0,224.0,1.4,28.0,665.0,778.78,569.33
2018,10,2,12,15,676.0,186.0,1.35,28.1,692.5,834.52,606.15
2018,10,2,12,30,767.0,148.0,1.3,28.2,720.0,883.34,636.41
2018,10,2,12,45,703.0,173.5,1.3,28.3,691.0,865.63,624.59
2018,10,2,13,0,639.0,199.0,1.3,28.4,662.0,839.12,607.9
2018,10,2,13,15,504.5,231.0,1.35,28.3,590.0,745.84,545.78
2018,10,2,13,30,370.0,263.0,1.4,28.2,518.0,642.47,475.16
2018,10,2,13,45,302.0,271.5,1.45,28.15,474.0,588.99,438.51
2018,10,2,14,0,234.0,280.0,1.5,28.1,430.0,521.53,390.99
2018,10,2,14,15,313.0,247.0,1.65,27.8,436.5,566.97,427.85
2018,10,2,14,30,392.0,214.0,1.8,27.5,443.0,607.86,460.58
2018,10,2,14,45,457.0,183.0,1.9,27.25,431.5,619.97,472.65
2018,10,2,15,0,522.0,152.0,2.0,27.0,420.0,626.13,480.67
2018,10,2,15,15,449.0,150.0,2.0,27.0,365.5,550.84,426.1
2018,10,2,15,30,376.0,148.0,2.0,27.0,311.0,478.63,372.98
2018,10,2,15,45,363.0,131.5,2.25,26.1,274.0,436.54,344.28
2018,10,2,16,0,350.0,115.0,2.5,25.2,237.0,394.15,313.81
2018,10,2,16,15,364.5,96.0,2.55,24.55,205.0,366.13,292.88
2018,10,2,16,30,379.0,77.0,2.6,23.9,173.0,335.5,268.44
2018,10,2,16,45,320.0,63.5,2.7,23.2,132.0,269.54,214.04
2018,10,2,17,0,261.0,50.0,2.8,22.5,91.0,209.01,162.43
2018,10,2,17,15,178.5,35.5,2.75,21.85,58.5,143.05,103.58
2018,10,2,17,30,96.0,21.0,2.7,21.2,26.0,75.27,0.0
2018,10,2,17,45,48.0,10.5,2.65,20.55,13.0,25.86,0.0
2018,10,2,18,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.7,2.0,0.0,0.0
2018,10,3,6,15,32.0,14.5,0.5,18.0,15.5,13.82,0.0
2018,10,3,6,30,45.0,26.0,0.5,18.3,29.0,22.44,8.98
2018,10,3,6,45,84.0,44.0,0.55,18.55,56.5,37.11,25.8
2018,10,3,7,0,123.0,62.0,0.6,18.8,84.0,49.19,37.04
2018,10,3,7,15,104.5,72.5,0.7,19.1,95.0,60.14,46.96
2018,10,3,7,30,86.0,83.0,0.8,19.4,106.0,76.61,55.56
2018,10,3,7,45,56.5,99.5,0.95,19.7,116.0,95.83,71.84
2018,10,3,8,0,27.0,116.0,1.1,20.0,126.0,109.31,84.03
2018,10,3,8,15,75.0,150.5,1.2,20.35,183.0,153.83,118.39
2018,10,3,8,30,123.0,185.0,1.3,20.7,240.0,204.46,157.7
2018,10,3,8,45,75.5,182.5,1.45,21.1,217.5,194.65,151.03
2018,10,3,9,0,28.0,180.0,1.6,21.5,195.0,178.35,138.52
2018,10,3,9,15,165.0,205.5,1.65,21.95,302.5,271.58,211.22
2018,10,3,9,30,302.0,231.0,1.7,22.4,410.0,380.96,294.94
2018,10,3,9,45,327.0,250.0,1.75,22.8,454.0,431.73,332.77
2018,10,3,10,0,352.0,269.0,1.8,23.2,498.0,484.49,371.63
2018,10,3,10,15,358.5,275.5,1.85,23.6,516.5,514.36,393.15
2018,10,3,10,30,365.0,282.0,1.9,24.0,535.0,543.8,414.15
2018,10,3,10,45,341.0,291.0,1.9,24.4,532.5,552.35,419.16
2018,10,3,11,0,317.0,300.0,1.9,24.8,530.0,558.15,422.16
2018,10,3,11,15,257.5,304.5,1.95,24.9,493.0,527.8,399.3
2018,10,3,11,30,198.0,309.0,2.0,25.0,456.0,483.39,366.32
2018,10,3,11,45,191.5,312.5,2.1,25.1,455.5,488.86,370.58
2018,10,3,12,0,185.0,316.0,2.2,25.2,455.0,493.35,373.83
2018,10,3,12,15,202.5,333.0,2.25,25.0,484.0,533.22,403.32
2018,10,3,12,30,220.0,350.0,2.3,24.8,513.0,573.28,432.57
2018,10,3,12,45,158.0,314.0,2.35,24.6,430.0,480.88,365.46
2018,10,3,13,0,96.0,278.0,2.4,24.4,347.0,386.44,295.64
2018,10,3,13,15,91.5,273.5,2.4,24.2,338.0,366.02,281.36
2018,10,3,13,30,87.0,269.0,2.4,24.0,329.0,358.36,276.14
2018,10,3,13,45,58.5,221.5,2.4,23.75,261.0,280.42,217.05
2018,10,3,14,0,30.0,174.0,2.4,23.5,193.0,203.16,157.25
2018,10,3,14,15,62.5,203.0,2.4,23.3,240.0,264.77,206.9
2018,10,3,14,30,95.0,232.0,2.4,23.1,287.0,327.16,256.22
2018,10,3,14,45,151.5,213.0,2.35,22.95,293.5,366.43,288.51
2018,10,3,15,0,208.0,194.0,2.3,22.8,300.0,388.64,307.8
2018,10,3,15,15,306.5,160.5,2.3,22.8,300.5,435.16,346.41
2018,10,3,15,30,405.0,127.0,2.3,22.8,301.0,474.57,378.81
2018,10,3,15,45,409.5,113.5,2.2,22.5,271.5,447.33,358.5
2018,10,3,16,0,414.0,100.0,2.1,22.2,242.0,418.32,336.52
2018,10,3,16,15,416.0,86.0,1.95,21.9,209.0,385.4,310.42
2018,10,3,16,30,418.0,72.0,1.8,21.6,176.0,351.08,281.91
2018,10,3,16,45,354.5,60.0,1.65,21.35,134.0,282.85,224.83
2018,10,3,17,0,291.0,48.0,1.5,21.1,92.0,220.56,171.1
2018,10,3,17,15,194.5,33.5,1.35,20.55,58.0,147.23,105.17
2018,10,3,17,30,98.0,19.0,1.2,20.0,24.0,72.01,0.0
2018,10,3,17,45,49.0,9.5,1.0,19.45,12.0,25.1,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.05,16.0,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.1,16.1,2.0,0.0,0.0
2018,10,4,6,15,109.0,14.5,1.25,16.4,21.5,13.82,0.0
2018,10,4,6,30,203.0,26.0,1.4,16.7,41.0,20.51,6.88
2018,10,4,6,45,335.0,36.5,1.6,16.95,84.0,28.79,18.81
2018,10,4,7,0,467.0,47.0,1.8,17.2,127.0,35.87,25.67
2018,10,4,7,15,431.5,62.0,1.85,17.45,155.0,46.32,35.18
2018,10,4,7,30,396.0,77.0,1.9,17.7,183.0,85.48,52.86
2018,10,4,7,45,300.0,109.5,1.95,17.95,199.5,130.17,90.21
2018,10,4,8,0,204.0,142.0,2.0,18.2,216.0,160.72,119.6
2018,10,4,8,15,300.0,146.5,2.05,18.6,272.0,204.03,152.49
2018,10,4,8,30,396.0,151.0,2.1,19.0,328.0,258.05,195.33
2018,10,4,8,45,457.5,150.0,2.15,19.45,374.0,305.8,234.57
2018,10,4,9,0,519.0,149.0,2.2,19.9,420.0,359.57,278.43
2018,10,4,9,15,427.0,182.5,2.25,20.2,417.0,378.41,295.24
2018,10,4,9,30,335.0,216.0,2.3,20.5,414.0,384.07,300.43
2018,10,4,9,45,284.0,222.0,2.35,20.8,396.0,380.05,297.67
2018,10,4,10,0,233.0,228.0,2.4,21.1,378.0,370.4,290.01
2018,10,4,10,15,210.0,176.0,2.45,21.25,315.5,316.83,249.63
2018,10,4,10,30,187.0,124.0,2.5,21.4,253.0,264.9,209.97
2018,10,4,10,45,186.0,207.5,2.6,21.55,338.5,351.79,276.28
2018,10,4,11,0,185.0,291.0,2.7,21.7,424.0,437.62,339.71
2018,10,4,11,15,159.0,284.5,2.75,21.8,400.0,418.14,324.18
2018,10,4,11,30,133.0,278.0,2.8,21.9,376.0,396.33,307.25
2018,10,4,11,45,92.5,267.0,2.85,22.0,335.5,355.18,275.16
2018,10,4,12,0,52.0,256.0,2.9,22.1,295.0,301.06,232.89
2018,10,4,12,15,194.5,280.0,2.95,22.1,423.5,468.76,364.13
2018,10,4,12,30,337.0,304.0,3.0,22.1,552.0,642.49,493.69
2018,10,4,12,45,418.5,277.0,3.05,22.15,579.5,706.66,541.07
2018,10,4,13,0,500.0,250.0,3.1,22.2,607.0,757.83,579.75
2018,10,4,13,15,435.5,254.0,3.15,22.1,558.5,704.96,541.56
2018,10,4,13,30,371.0,258.0,3.2,22.0,510.0,636.41,492.44
2018,10,4,13,45,308.0,262.0,3.2,21.9,465.5,582.67,452.86
2018,10,4,14,0,245.0,266.0,3.2,21.8,421.0,529.05,412.66
2018,10,4,14,15,455.0,197.5,3.2,21.6,465.5,649.65,509.1
2018,10,4,14,30,665.0,129.0,3.2,21.4,510.0,752.27,587.4
2018,10,4,14,45,708.0,109.5,3.15,21.2,489.0,750.69,587.16
2018,10,4,15,0,751.0,90.0,3.1,21.0,468.0,740.1,581.23
2018,10,4,15,15,725.0,87.0,3.1,21.0,424.0,693.43,548.72
2018,10,4,15,30,699.0,84.0,3.1,21.0,380.0,649.56,517.95
2018,10,4,15,45,668.0,78.0,3.0,20.45,333.5,594.27,478.5
2018,10,4,16,0,637.0,72.0,2.9,19.9,287.0,539.23,437.05
2018,10,4,16,15,593.0,65.5,2.8,19.5,240.0,476.02,387.04
2018,10,4,16,30,549.0,59.0,2.7,19.1,193.0,415.04,336.86
2018,10,4,16,45,473.5,51.0,2.65,18.7,147.0,338.07,271.95
2018,10,4,17,0,398.0,43.0,2.6,18.3,101.0,267.42,209.96
2018,10,4,17,15,269.5,31.5,2.5,17.8,63.5,177.43,126.33
2018,10,4,17,30,141.0,20.0,2.4,17.3,26.0,88.63,0.0
2018,10,4,17,45,70.5,10.0,2.25,16.85,13.0,9.53,0.0
2018,10,4,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.3,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,134.0,14.5,1.3,13.1,22.5,13.82,0.0
2018,10,5,6,30,250.0,26.0,1.5,13.8,43.0,21.62,6.5
2018,10,5,6,45,368.0,35.5,1.65,14.45,85.0,28.06,18.31
2018,10,5,7,0,486.0,45.0,1.8,15.1,127.0,34.27,24.47
2018,10,5,7,15,570.5,50.0,1.75,15.5,178.0,36.35,26.64
2018,10,5,7,30,655.0,55.0,1.7,15.9,229.0,85.95,44.96
2018,10,5,7,45,698.0,59.0,1.6,16.3,278.5,137.36,79.32
2018,10,5,8,0,741.0,63.0,1.5,16.7,328.0,193.65,124.92
2018,10,5,8,15,770.5,66.5,1.45,17.2,376.0,250.73,174.72
2018,10,5,8,30,800.0,70.0,1.4,17.7,424.0,310.44,227.11
2018,10,5,8,45,820.5,72.5,1.35,18.15,467.5,368.26,277.36
2018,10,5,9,0,841.0,75.0,1.3,18.6,511.0,428.26,327.69
2018,10,5,9,15,854.5,77.5,1.35,19.15,549.5,483.86,373.23
2018,10,5,9,30,868.0,80.0,1.4,19.7,588.0,539.05,416.85
2018,10,5,9,45,773.0,118.0,1.4,20.25,589.5,567.19,437.99
2018,10,5,10,0,678.0,156.0,1.4,20.8,591.0,584.69,450.06
2018,10,5,10,15,771.5,128.0,1.4,21.4,642.0,651.29,498.95
2018,10,5,10,30,865.0,100.0,1.4,22.0,693.0,720.11,547.26
2018,10,5,10,45,885.0,94.5,1.4,22.6,715.5,763.62,574.55
2018,10,5,11,0,905.0,89.0,1.4,23.2,738.0,805.47,600.53
2018,10,5,11,15,906.0,90.5,1.45,23.55,748.5,837.42,620.75
2018,10,5,11,30,907.0,92.0,1.5,23.9,759.0,866.21,638.91
2018,10,5,11,45,901.0,95.0,1.5,24.2,760.0,887.3,651.53
2018,10,5,12,0,895.0,98.0,1.5,24.5,761.0,904.76,661.88
2018,10,5,12,15,781.5,145.0,1.55,24.55,721.0,876.76,643.98
2018,10,5,12,30,668.0,192.0,1.6,24.6,681.0,840.82,621.25
2018,10,5,12,45,654.0,193.0,1.65,24.65,664.5,837.14,619.97
2018,10,5,13,0,640.0,194.0,1.7,24.7,648.0,830.41,616.41
2018,10,5,13,15,758.5,142.0,1.85,24.7,665.0,884.37,654.63
2018,10,5,13,30,877.0,90.0,2.0,24.7,682.0,920.26,680.22
2018,10,5,13,45,865.5,89.5,2.15,24.75,653.0,903.4,671.08
2018,10,5,14,0,854.0,89.0,2.3,24.8,624.0,883.27,660.19
2018,10,5,14,15,844.0,85.5,2.4,24.55,590.0,857.8,645.91
2018,10,5,14,30,834.0,82.0,2.5,24.3,556.0,829.33,629.42
2018,10,5,14,45,816.0,80.5,2.55,24.1,516.0,800.87,612.27
2018,10,5,15,0,798.0,79.0,2.6,23.9,476.0,762.92,588.19
2018,10,5,15,15,773.5,75.5,2.6,23.9,431.0,715.47,556.2
2018,10,5,15,30,749.0,72.0,2.6,23.9,386.0,666.84,522.77
2018,10,5,15,45,711.5,68.5,2.7,23.25,337.5,608.09,482.65
2018,10,5,16,0,674.0,65.0,2.8,22.6,289.0,549.87,440.77
2018,10,5,16,15,625.5,60.0,2.7,22.05,240.5,487.67,392.12
2018,10,5,16,30,577.0,55.0,2.6,21.5,192.0,424.71,340.92
2018,10,5,16,45,494.0,47.5,2.5,20.9,145.0,343.35,273.17
2018,10,5,17,0,411.0,40.0,2.4,20.3,98.0,269.14,208.74
2018,10,5,17,15,278.5,29.0,2.4,19.7,61.0,178.04,122.18
2018,10,5,17,30,146.0,18.0,2.4,19.1,24.0,71.72,0.0
2018,10,5,17,45,73.0,9.0,2.35,18.45,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.3,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.3,13.8,2.0,0.0,0.0
2018,10,6,6,15,98.0,12.5,1.5,14.4,18.0,11.91,0.0
2018,10,6,6,30,178.0,22.0,1.7,15.0,34.0,17.31,2.83
2018,10,6,6,45,352.5,31.0,1.9,15.55,80.5,24.01,14.69
2018,10,6,7,0,527.0,40.0,2.1,16.1,127.0,30.05,20.65
2018,10,6,7,15,459.0,54.0,2.15,16.75,149.0,39.7,29.42
2018,10,6,7,30,391.0,68.0,2.2,17.4,171.0,77.37,46.52
2018,10,6,7,45,476.0,76.5,2.25,18.05,227.5,122.18,75.99
2018,10,6,8,0,561.0,85.0,2.3,18.7,284.0,177.15,118.18
2018,10,6,8,15,689.5,73.5,2.4,19.3,352.5,236.75,165.47
2018,10,6,8,30,818.0,62.0,2.5,19.9,421.0,309.72,225.49
2018,10,6,8,45,840.0,64.5,2.6,20.45,466.0,368.5,276.99
2018,10,6,9,0,862.0,67.0,2.7,21.0,511.0,428.32,328.01
2018,10,6,9,15,874.5,70.5,2.8,21.4,550.5,485.38,375.64
2018,10,6,9,30,887.0,74.0,2.9,21.8,590.0,541.91,421.31
2018,10,6,9,45,895.0,77.0,3.0,22.2,623.0,594.54,462.68
2018,10,6,10,0,903.0,80.0,3.1,22.6,656.0,645.67,501.72
2018,10,6,10,15,912.0,81.0,3.15,22.85,683.0,693.65,537.61
2018,10,6,10,30,921.0,82.0,3.2,23.1,710.0,739.69,569.87
2018,10,6,10,45,927.5,83.0,3.25,23.35,730.0,781.7,598.32
2018,10,6,11,0,934.0,84.0,3.3,23.6,750.0,821.13,624.74
2018,10,6,11,15,937.5,84.5,3.35,23.75,761.5,854.81,647.28
2018,10,6,11,30,941.0,85.0,3.4,23.9,773.0,885.34,667.63
2018,10,6,11,45,942.0,85.0,3.4,24.05,776.0,909.88,683.59
2018,10,6,12,0,943.0,85.0,3.4,24.2,779.0,930.87,697.21
2018,10,6,12,15,942.0,85.0,3.5,24.25,774.0,946.43,708.2
2018,10,6,12,30,941.0,85.0,3.6,24.3,769.0,958.23,716.83
2018,10,6,12,45,937.5,84.5,3.7,24.35,755.5,963.36,721.13
2018,10,6,13,0,934.0,84.0,3.8,24.4,742.0,964.64,723.03
2018,10,6,13,15,927.0,83.0,3.85,24.4,720.0,958.27,719.77
2018,10,6,13,30,920.0,82.0,3.9,24.4,698.0,948.13,714.14
2018,10,6,13,45,911.5,80.5,3.9,24.4,669.5,932.36,704.51
2018,10,6,14,0,903.0,79.0,3.9,24.4,641.0,913.06,692.6
2018,10,6,14,15,891.0,77.0,3.95,24.3,605.5,886.7,676.37
2018,10,6,14,30,879.0,75.0,4.0,24.2,570.0,857.27,657.97
2018,10,6,14,45,862.5,73.0,4.05,24.1,529.0,821.2,634.72
2018,10,6,15,0,846.0,71.0,4.1,24.0,488.0,782.77,609.52
2018,10,6,15,15,822.5,68.5,4.1,24.0,442.5,742.7,582.33
2018,10,6,15,30,799.0,66.0,4.1,24.0,397.0,694.46,548.63
2018,10,6,15,45,765.0,62.0,4.05,23.6,347.0,635.84,507.07
2018,10,6,16,0,731.0,58.0,4.0,23.2,297.0,577.39,464.14
2018,10,6,16,15,677.0,54.5,3.8,22.7,246.5,507.63,409.04
2018,10,6,16,30,623.0,51.0,3.6,22.2,196.0,440.53,353.88
2018,10,6,16,45,537.0,44.5,3.35,21.7,147.5,360.92,286.53
2018,10,6,17,0,451.0,38.0,3.1,21.2,99.0,284.73,219.59
2018,10,6,17,15,306.0,27.5,3.0,20.6,61.0,186.54,122.72
2018,10,6,17,30,161.0,17.0,2.9,20.0,23.0,75.87,0.0
2018,10,6,17,45,80.5,8.5,2.75,19.35,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,15,135.5,11.5,2.65,15.8,20.0,10.96,0.0
2018,10,7,6,30,271.0,23.0,2.9,16.3,40.0,18.97,1.93
2018,10,7,6,45,399.5,32.0,3.15,16.85,83.5,25.13,15.42
2018,10,7,7,0,528.0,41.0,3.4,17.4,127.0,31.08,21.36
2018,10,7,7,15,598.5,47.5,3.6,17.9,177.0,34.6,24.76
2018,10,7,7,30,669.0,54.0,3.8,18.4,227.0,84.86,43.53
2018,10,7,7,45,714.0,58.5,4.0,18.95,278.0,137.69,78.34
2018,10,7,8,0,759.0,63.0,4.2,19.5,329.0,195.63,125.01
2018,10,7,8,15,788.5,66.5,4.25,20.0,377.5,253.66,175.82
2018,10,7,8,30,818.0,70.0,4.3,20.5,426.0,314.28,229.58
2018,10,7,8,45,839.0,72.5,4.35,21.05,470.5,373.16,281.57
2018,10,7,9,0,860.0,75.0,4.4,21.6,515.0,434.18,333.91
2018,10,7,9,15,876.5,77.0,4.4,22.05,555.0,491.58,382.02
2018,10,7,9,30,893.0,79.0,4.4,22.5,595.0,548.82,428.43
2018,10,7,9,45,905.0,80.0,4.4,22.95,628.5,602.01,470.36
2018,10,7,10,0,917.0,81.0,4.4,23.4,662.0,654.0,510.1
2018,10,7,10,15,923.5,82.5,4.4,23.75,688.0,701.38,545.52
2018,10,7,10,30,930.0,84.0,4.4,24.1,714.0,746.59,577.24
2018,10,7,10,45,932.5,85.5,4.4,24.45,732.0,786.43,604.01
2018,10,7,11,0,935.0,87.0,4.4,24.8,750.0,823.4,628.52
2018,10,7,11,15,933.5,89.5,4.4,25.0,759.5,855.17,649.61
2018,10,7,11,30,932.0,92.0,4.4,25.2,769.0,883.55,668.31
2018,10,7,11,45,926.0,94.0,4.35,25.45,769.0,904.03,681.19
2018,10,7,12,0,920.0,96.0,4.3,25.7,769.0,920.77,691.59
2018,10,7,12,15,917.5,96.0,4.3,25.85,763.0,934.66,700.67
2018,10,7,12,30,915.0,96.0,4.3,26.0,757.0,944.84,707.36
2018,10,7,12,45,910.5,96.0,4.3,26.15,743.5,949.46,710.44
2018,10,7,13,0,906.0,96.0,4.3,26.3,730.0,950.34,711.18
2018,10,7,13,15,896.5,95.0,4.3,26.3,707.0,941.75,706.08
2018,10,7,13,30,887.0,94.0,4.3,26.3,684.0,929.52,698.71
2018,10,7,13,45,874.5,93.5,4.35,26.35,654.5,911.66,687.71
2018,10,7,14,0,862.0,93.0,4.4,26.4,625.0,890.52,674.54
2018,10,7,14,15,842.5,93.0,4.4,26.35,588.5,868.32,660.72
2018,10,7,14,30,823.0,93.0,4.4,26.3,552.0,835.77,639.63
2018,10,7,14,45,796.5,91.5,4.35,26.2,509.0,793.14,611.2
2018,10,7,15,0,770.0,90.0,4.3,26.1,466.0,748.75,581.22
2018,10,7,15,15,743.0,86.0,4.3,26.1,420.5,699.64,547.29
2018,10,7,15,30,716.0,82.0,4.3,26.1,375.0,653.45,514.89
2018,10,7,15,45,673.5,77.5,4.05,25.7,325.5,591.51,470.03
2018,10,7,16,0,631.0,73.0,3.8,25.3,276.0,530.69,423.39
2018,10,7,16,15,577.5,66.0,3.35,24.6,227.0,461.56,368.86
2018,10,7,16,30,524.0,59.0,2.9,23.9,178.0,395.54,314.85
2018,10,7,16,45,446.0,49.0,2.5,23.25,132.5,316.81,249.03
2018,10,7,17,0,368.0,39.0,2.1,22.6,87.0,244.97,186.45
2018,10,7,17,15,237.0,26.5,2.0,21.8,52.0,153.57,94.08
2018,10,7,17,30,106.0,14.0,1.9,21.0,17.0,52.3,0.0
2018,10,7,17,45,53.0,7.0,1.8,20.25,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,141.5,11.0,1.3,15.4,19.5,10.48,0.0
2018,10,8,6,30,283.0,22.0,1.4,16.3,39.0,18.14,0.0
2018,10,8,6,45,413.5,30.0,1.5,17.15,82.0,23.44,13.9
2018,10,8,7,0,544.0,38.0,1.6,18.0,125.0,31.24,21.44
2018,10,8,7,15,612.5,43.5,1.8,18.6,174.0,34.32,24.45
2018,10,8,7,30,681.0,49.0,2.0,19.2,223.0,80.44,39.5
2018,10,8,7,45,724.0,52.5,2.2,19.8,272.5,132.78,73.52
