Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,8,0,767.0,56.0,2.4,20.4,322.0,189.9,119.21
2018,10,8,8,15,795.0,59.0,2.45,20.95,369.5,247.42,169.22
2018,10,8,8,30,823.0,62.0,2.5,21.5,417.0,309.41,223.51
2018,10,8,8,45,843.0,64.0,2.55,22.0,460.5,367.13,274.01
2018,10,8,9,0,863.0,66.0,2.6,22.5,504.0,425.63,323.79
2018,10,8,9,15,877.0,67.5,2.65,23.0,542.5,481.31,369.92
2018,10,8,9,30,891.0,69.0,2.7,23.5,581.0,536.54,414.14
2018,10,8,9,45,901.5,70.5,2.7,24.05,613.5,589.07,454.64
2018,10,8,10,0,912.0,72.0,2.7,24.6,646.0,640.27,492.81
2018,10,8,10,15,919.5,73.0,2.75,25.0,672.0,687.38,527.4
2018,10,8,10,30,927.0,74.0,2.8,25.4,698.0,732.4,558.11
2018,10,8,10,45,931.5,75.0,2.8,25.8,716.5,772.89,584.54
2018,10,8,11,0,936.0,76.0,2.8,26.2,735.0,810.64,608.8
2018,10,8,11,15,938.5,76.0,2.8,26.5,745.5,842.77,629.28
2018,10,8,11,30,941.0,76.0,2.8,26.8,756.0,871.67,647.5
2018,10,8,11,45,941.5,76.5,2.8,27.05,759.0,896.06,662.81
2018,10,8,12,0,942.0,77.0,2.8,27.3,762.0,916.91,675.79
2018,10,8,12,15,940.5,77.0,2.8,27.4,756.5,931.76,685.3
2018,10,8,12,30,939.0,77.0,2.8,27.5,751.0,942.85,692.49
2018,10,8,12,45,935.0,77.0,2.8,27.6,737.5,947.86,695.84
2018,10,8,13,0,931.0,77.0,2.8,27.7,724.0,949.03,696.88
2018,10,8,13,15,925.0,76.5,2.75,27.7,703.0,943.98,693.88
2018,10,8,13,30,919.0,76.0,2.7,27.7,682.0,935.19,688.61
2018,10,8,13,45,910.0,75.0,2.7,27.7,653.5,919.42,679.29
2018,10,8,14,0,901.0,74.0,2.7,27.7,625.0,900.18,667.79
2018,10,8,14,15,888.0,72.0,2.65,27.55,589.5,872.87,650.96
2018,10,8,14,30,875.0,70.0,2.6,27.4,554.0,842.54,632.1
2018,10,8,14,45,857.5,68.0,2.55,27.25,513.0,805.7,608.65
2018,10,8,15,0,840.0,66.0,2.5,27.1,472.0,766.57,583.4
2018,10,8,15,15,816.5,64.0,2.5,27.1,427.0,720.83,553.07
2018,10,8,15,30,793.0,62.0,2.5,27.1,382.0,680.02,525.69
2018,10,8,15,45,758.0,58.5,2.35,26.5,333.0,621.74,485.34
2018,10,8,16,0,723.0,55.0,2.2,25.9,284.0,563.76,443.59
2018,10,8,16,15,671.0,51.0,1.95,25.05,234.5,495.37,390.94
2018,10,8,16,30,619.0,47.0,1.7,24.2,185.0,429.61,338.07
2018,10,8,16,45,534.5,40.5,1.45,23.3,137.5,351.34,273.28
2018,10,8,17,0,450.0,34.0,1.2,22.4,90.0,276.92,208.45
2018,10,8,17,15,297.0,24.0,1.2,21.65,54.0,173.65,97.51
2018,10,8,17,30,144.0,14.0,1.2,20.9,18.0,65.84,0.0
2018,10,8,17,45,72.0,7.0,1.2,20.15,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,93.0,10.5,1.05,14.35,16.0,10.01,0.0
2018,10,9,6,30,186.0,21.0,1.1,15.0,32.0,17.25,0.0
2018,10,9,6,45,283.5,33.0,1.15,15.65,68.0,26.29,16.26
2018,10,9,7,0,381.0,45.0,1.2,16.3,104.0,34.84,24.7
2018,10,9,7,15,508.0,49.5,1.15,16.85,159.0,36.42,26.48
2018,10,9,7,30,635.0,54.0,1.1,17.4,214.0,78.79,40.12
2018,10,9,7,45,684.0,58.0,1.05,18.0,264.0,132.34,75.32
2018,10,9,8,0,733.0,62.0,1.0,18.6,314.0,188.54,119.75
2018,10,9,8,15,765.5,65.0,0.95,19.3,362.0,245.1,168.15
2018,10,9,8,30,798.0,68.0,0.9,20.0,410.0,304.61,219.35
2018,10,9,8,45,821.0,70.5,0.85,20.75,454.0,362.87,268.78
2018,10,9,9,0,844.0,73.0,0.8,21.5,498.0,423.46,318.21
2018,10,9,9,15,858.0,75.5,0.8,22.35,536.5,479.14,362.26
2018,10,9,9,30,872.0,78.0,0.8,23.2,575.0,534.42,404.18
2018,10,9,9,45,880.5,80.5,0.75,24.0,607.0,585.91,441.32
2018,10,9,10,0,889.0,83.0,0.7,24.8,639.0,635.95,475.83
2018,10,9,10,15,898.0,84.0,0.75,25.3,665.5,683.1,508.77
2018,10,9,10,30,907.0,85.0,0.8,25.8,692.0,728.33,538.6
2018,10,9,10,45,891.5,94.5,0.85,26.3,704.5,762.26,559.59
2018,10,9,11,0,876.0,104.0,0.9,26.8,717.0,792.23,577.95
2018,10,9,11,15,860.0,112.5,1.1,27.0,722.0,821.74,598.72
2018,10,9,11,30,844.0,121.0,1.3,27.2,727.0,843.22,614.19
2018,10,9,11,45,808.0,136.0,1.45,27.45,718.0,850.64,619.84
2018,10,9,12,0,772.0,151.0,1.6,27.7,709.0,857.33,625.21
2018,10,9,12,15,670.0,189.5,1.75,27.65,671.0,823.29,604.51
2018,10,9,12,30,568.0,228.0,1.9,27.6,633.0,778.43,574.8
2018,10,9,12,45,595.5,213.0,2.1,27.55,630.5,798.85,591.82
2018,10,9,13,0,623.0,198.0,2.3,27.5,628.0,812.96,604.16
2018,10,9,13,15,611.0,195.0,2.45,27.2,606.0,800.75,598.09
2018,10,9,13,30,599.0,192.0,2.6,26.9,584.0,785.79,590.28
2018,10,9,13,45,671.5,157.5,2.75,26.6,579.5,810.1,610.03
2018,10,9,14,0,744.0,123.0,2.9,26.3,575.0,827.84,624.8
2018,10,9,14,15,793.0,103.5,3.05,25.85,560.0,832.65,631.27
2018,10,9,14,30,842.0,84.0,3.2,25.4,545.0,836.28,637.17
2018,10,9,14,45,822.0,81.5,3.3,24.95,503.5,797.49,613.12
2018,10,9,15,0,802.0,79.0,3.4,24.5,462.0,756.58,587.37
2018,10,9,15,15,775.5,76.0,3.4,24.5,416.5,708.22,554.19
2018,10,9,15,30,749.0,73.0,3.4,24.5,371.0,658.8,519.59
2018,10,9,15,45,712.5,69.0,3.35,23.35,323.0,600.46,479.43
2018,10,9,16,0,676.0,65.0,3.3,22.2,275.0,546.43,439.7
2018,10,9,16,15,622.0,58.5,3.1,21.5,225.5,476.07,383.97
2018,10,9,16,30,568.0,52.0,2.9,20.8,176.0,408.86,328.49
2018,10,9,16,45,478.0,44.5,2.75,20.1,130.0,325.44,258.01
2018,10,9,17,0,388.0,37.0,2.6,19.4,84.0,249.81,190.56
2018,10,9,17,15,232.5,24.5,2.45,18.7,49.0,144.64,71.51
2018,10,9,17,30,77.0,12.0,2.3,18.0,14.0,39.29,0.0
2018,10,9,17,45,38.5,6.0,2.2,17.25,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,10,6,15,76.5,12.5,0.75,13.3,16.5,11.91,0.0
2018,10,10,6,30,153.0,25.0,0.8,13.6,33.0,20.02,0.0
2018,10,10,6,45,278.5,37.0,0.9,13.9,72.0,28.95,18.45
2018,10,10,7,0,404.0,49.0,1.0,14.2,111.0,38.88,28.42
2018,10,10,7,15,487.0,56.5,0.95,14.55,158.5,42.75,32.33
2018,10,10,7,30,570.0,64.0,0.9,14.9,206.0,83.23,46.6
2018,10,10,7,45,624.0,69.0,0.85,15.2,255.5,131.7,78.22
2018,10,10,8,0,678.0,74.0,0.8,15.5,305.0,186.42,121.57
2018,10,10,8,15,715.0,77.5,0.75,16.05,352.5,241.62,168.82
2018,10,10,8,30,752.0,81.0,0.7,16.6,400.0,302.34,220.98
2018,10,10,8,45,779.0,83.0,0.7,17.1,444.0,358.99,269.56
2018,10,10,9,0,806.0,85.0,0.7,17.6,488.0,417.37,318.11
2018,10,10,9,15,825.5,86.0,0.75,18.3,527.0,472.68,362.82
2018,10,10,9,30,845.0,87.0,0.8,19.0,566.0,528.24,406.14
2018,10,10,9,45,862.0,87.0,0.9,19.7,599.5,580.6,446.09
2018,10,10,10,0,879.0,87.0,1.0,20.4,633.0,632.46,484.48
2018,10,10,10,15,887.5,87.5,0.95,20.85,658.5,678.28,516.46
2018,10,10,10,30,896.0,88.0,0.9,21.3,684.0,722.17,545.31
2018,10,10,10,45,901.5,89.0,0.9,21.75,702.5,762.21,570.41
2018,10,10,11,0,907.0,90.0,0.9,22.2,721.0,799.68,593.48
2018,10,10,11,15,909.0,90.5,0.8,22.5,731.0,831.04,611.07
2018,10,10,11,30,911.0,91.0,0.7,22.8,741.0,859.27,626.32
2018,10,10,11,45,912.0,91.0,0.6,23.1,743.5,882.84,638.31
2018,10,10,12,0,913.0,91.0,0.5,23.4,746.0,902.98,647.99
2018,10,10,12,15,909.5,91.0,0.6,23.55,739.5,915.61,657.4
2018,10,10,12,30,906.0,91.0,0.7,23.7,733.0,924.54,664.72
2018,10,10,12,45,900.5,91.0,0.75,23.85,719.0,927.95,667.76
2018,10,10,13,0,895.0,91.0,0.8,24.0,705.0,927.66,668.67
2018,10,10,13,15,886.5,90.5,0.95,23.95,683.0,920.39,667.65
2018,10,10,13,30,878.0,90.0,1.1,23.9,661.0,909.55,664.31
2018,10,10,13,45,868.0,88.0,1.25,23.9,632.0,892.13,656.44
2018,10,10,14,0,858.0,86.0,1.4,23.9,603.0,871.4,646.24
2018,10,10,14,15,842.5,84.5,1.55,23.7,567.5,850.71,636.32
2018,10,10,14,30,827.0,83.0,1.7,23.5,532.0,819.81,619.16
2018,10,10,14,45,806.0,81.0,1.85,23.3,491.0,781.18,596.27
2018,10,10,15,0,785.0,79.0,2.0,23.1,450.0,740.55,571.34
2018,10,10,15,15,758.5,76.0,2.0,23.1,405.5,692.77,539.11
2018,10,10,15,30,732.0,73.0,2.0,23.1,361.0,643.98,505.47
2018,10,10,15,45,690.5,69.0,2.25,22.25,312.5,582.88,464.44
2018,10,10,16,0,649.0,65.0,2.5,21.4,264.0,526.7,423.49
2018,10,10,16,15,586.5,59.5,2.55,20.7,215.0,453.75,366.24
2018,10,10,16,30,524.0,54.0,2.6,20.0,166.0,384.73,309.57
2018,10,10,16,45,428.0,46.0,2.65,19.3,121.0,299.9,238.0
2018,10,10,17,0,332.0,38.0,2.7,18.6,76.0,223.34,169.59
2018,10,10,17,15,204.0,25.0,2.65,17.9,44.5,131.5,51.38
2018,10,10,17,30,76.0,12.0,2.6,17.2,13.0,38.71,0.0
2018,10,10,17,45,38.0,6.0,2.55,16.55,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,10,11,6,15,34.0,11.0,0.65,13.85,12.5,10.48,0.0
2018,10,11,6,30,68.0,22.0,0.7,14.1,25.0,18.18,0.0
2018,10,11,6,45,164.5,40.0,0.75,14.35,61.0,31.4,20.2
2018,10,11,7,0,261.0,58.0,0.8,14.6,97.0,44.72,33.39
2018,10,11,7,15,336.5,71.5,0.75,14.9,141.5,53.89,42.06
2018,10,11,7,30,412.0,85.0,0.7,15.2,186.0,90.65,57.97
2018,10,11,7,45,465.0,95.0,0.65,15.45,232.5,134.08,86.98
2018,10,11,8,0,518.0,105.0,0.6,15.7,279.0,183.68,125.68
2018,10,11,8,15,519.5,117.0,0.55,16.25,313.5,228.72,164.67
2018,10,11,8,30,521.0,129.0,0.5,16.8,348.0,273.5,203.45
2018,10,11,8,45,584.5,129.5,0.45,17.4,400.0,331.2,250.15
2018,10,11,9,0,648.0,130.0,0.4,18.0,452.0,393.21,299.18
2018,10,11,9,15,682.5,130.5,0.5,18.6,493.0,447.45,342.37
2018,10,11,9,30,717.0,131.0,0.6,19.2,534.0,503.82,386.08
2018,10,11,9,45,743.0,129.0,0.7,19.8,568.0,554.64,424.68
2018,10,11,10,0,769.0,127.0,0.8,20.4,602.0,605.9,462.65
2018,10,11,10,15,780.5,128.5,0.85,20.8,627.5,650.61,494.79
2018,10,11,10,30,792.0,130.0,0.9,21.2,653.0,694.3,525.51
2018,10,11,10,45,800.5,130.5,1.0,21.55,671.5,733.18,552.87
2018,10,11,11,0,809.0,131.0,1.1,21.9,690.0,769.99,577.4
2018,10,11,11,15,815.5,130.5,1.1,22.2,701.5,801.88,597.36
2018,10,11,11,30,822.0,130.0,1.1,22.5,713.0,831.16,615.48
2018,10,11,11,45,826.0,128.5,1.1,22.8,716.0,854.45,629.62
2018,10,11,12,0,830.0,127.0,1.1,23.1,719.0,874.67,641.81
2018,10,11,12,15,832.0,124.5,1.15,23.3,714.0,888.84,651.15
2018,10,11,12,30,834.0,122.0,1.2,23.5,709.0,899.63,658.49
2018,10,11,12,45,834.5,118.5,1.2,23.65,696.5,904.5,661.55
2018,10,11,13,0,835.0,115.0,1.2,23.8,684.0,905.84,662.55
2018,10,11,13,15,829.0,113.5,1.2,23.85,663.5,900.03,659.36
2018,10,11,13,30,823.0,112.0,1.2,23.9,643.0,890.76,654.14
2018,10,11,13,45,814.0,109.0,1.25,24.0,615.0,873.7,644.57
2018,10,11,14,0,805.0,106.0,1.3,24.1,587.0,853.41,632.97
2018,10,11,14,15,791.0,103.0,1.3,24.0,552.5,825.72,616.27
2018,10,11,14,30,777.0,100.0,1.3,23.9,518.0,795.31,597.7
2018,10,11,14,45,757.5,96.5,1.35,23.75,478.0,757.3,574.41
2018,10,11,15,0,738.0,93.0,1.4,23.6,438.0,721.44,552.22
2018,10,11,15,15,709.0,89.0,1.4,23.6,393.5,672.17,519.23
2018,10,11,15,30,680.0,85.0,1.4,23.6,349.0,622.24,485.11
2018,10,11,15,45,636.0,80.5,1.45,23.1,301.5,561.03,442.04
2018,10,11,16,0,592.0,76.0,1.5,22.6,254.0,501.08,397.59
2018,10,11,16,15,528.0,69.0,1.4,21.9,206.0,427.73,340.48
2018,10,11,16,30,464.0,62.0,1.3,21.2,158.0,358.32,284.2
2018,10,11,16,45,370.0,51.5,1.2,20.5,114.5,274.34,214.44
2018,10,11,17,0,276.0,41.0,1.1,19.8,71.0,201.13,149.47
2018,10,11,17,15,162.5,25.0,1.2,19.15,40.5,112.95,26.68
2018,10,11,17,30,49.0,9.0,1.3,18.5,10.0,26.02,0.0
2018,10,11,17,45,24.5,4.5,1.35,17.85,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,6,15,17.5,6.0,0.8,13.8,7.0,5.72,0.0
2018,10,12,6,30,35.0,12.0,0.8,14.3,14.0,10.24,0.0
2018,10,12,6,45,132.0,25.5,0.8,14.8,43.0,19.65,10.34
2018,10,12,7,0,229.0,39.0,0.8,15.3,72.0,29.59,20.14
2018,10,12,7,15,355.5,51.5,0.85,15.95,126.5,38.42,28.29
2018,10,12,7,30,482.0,64.0,0.9,16.6,181.0,77.39,44.55
2018,10,12,7,45,565.0,69.0,0.95,17.25,235.5,123.64,73.6
2018,10,12,8,0,648.0,74.0,1.0,17.9,290.0,179.73,116.32
2018,10,12,8,15,684.0,78.0,1.1,18.95,336.0,233.18,161.61
2018,10,12,8,30,720.0,82.0,1.2,20.0,382.0,290.09,210.33
2018,10,12,8,45,746.5,85.0,1.3,21.0,425.5,347.5,259.07
2018,10,12,9,0,773.0,88.0,1.4,22.0,469.0,404.68,306.36
2018,10,12,9,15,798.0,88.5,1.4,22.75,509.0,460.13,350.85
2018,10,12,9,30,823.0,89.0,1.4,23.5,549.0,516.45,394.39
2018,10,12,9,45,844.5,88.0,1.4,24.25,583.5,569.79,434.24
2018,10,12,10,0,866.0,87.0,1.4,25.0,618.0,621.58,471.65
2018,10,12,10,15,875.5,88.0,1.5,25.6,644.0,667.83,504.9
2018,10,12,10,30,885.0,89.0,1.6,26.2,670.0,712.27,535.62
2018,10,12,10,45,891.0,90.0,1.65,26.8,688.5,752.11,560.96
2018,10,12,11,0,897.0,91.0,1.7,27.4,707.0,789.44,584.35
2018,10,12,11,15,901.0,91.5,1.8,27.65,718.0,821.95,605.63
2018,10,12,11,30,905.0,92.0,1.9,27.9,729.0,851.46,624.93
2018,10,12,11,45,906.5,92.0,2.0,28.2,732.0,875.17,640.31
2018,10,12,12,0,908.0,92.0,2.1,28.5,735.0,895.5,653.57
2018,10,12,12,15,906.5,91.5,2.2,28.55,729.5,909.14,663.23
2018,10,12,12,30,905.0,91.0,2.3,28.6,724.0,919.14,670.71
2018,10,12,12,45,901.0,91.0,2.35,28.65,710.5,923.8,674.42
2018,10,12,13,0,897.0,91.0,2.4,28.7,697.0,924.77,675.91
2018,10,12,13,15,890.5,89.5,2.45,28.65,675.5,918.08,672.83
2018,10,12,13,30,884.0,88.0,2.5,28.6,654.0,907.77,667.55
2018,10,12,13,45,874.0,86.5,2.55,28.5,625.5,890.83,658.11
2018,10,12,14,0,864.0,85.0,2.6,28.4,597.0,870.58,646.54
2018,10,12,14,15,850.5,83.0,2.65,28.2,562.0,843.55,630.64
2018,10,12,14,30,837.0,81.0,2.7,28.0,527.0,820.88,617.64
2018,10,12,14,45,817.0,78.5,2.75,27.8,486.0,782.27,593.43
2018,10,12,15,0,797.0,76.0,2.8,27.6,445.0,741.59,567.46
2018,10,12,15,15,770.0,73.0,2.8,27.6,400.0,693.19,534.75
2018,10,12,15,30,743.0,70.0,2.8,27.6,355.0,643.79,500.63
2018,10,12,15,45,705.5,65.5,2.75,26.85,307.0,584.7,459.61
2018,10,12,16,0,668.0,61.0,2.7,26.1,259.0,529.95,418.8
2018,10,12,16,15,611.0,55.5,2.45,25.15,210.5,459.97,364.1
2018,10,12,16,30,554.0,50.0,2.2,24.2,162.0,393.43,309.77
2018,10,12,16,45,460.0,41.5,1.9,23.25,117.0,308.39,238.82
2018,10,12,17,0,366.0,33.0,1.6,22.3,72.0,231.86,169.26
2018,10,12,17,15,221.5,21.0,1.6,21.45,41.0,129.74,4.35
2018,10,12,17,30,77.0,9.0,1.6,20.6,10.0,35.78,0.0
2018,10,12,17,45,38.5,4.5,1.6,19.8,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.55,18.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,13,6,15,64.0,8.0,1.25,14.35,11.0,7.63,0.0
2018,10,13,6,30,128.0,16.0,1.3,14.9,22.0,12.65,0.0
2018,10,13,6,45,226.0,27.0,1.3,15.5,53.0,21.21,11.31
2018,10,13,7,0,324.0,38.0,1.3,16.1,84.0,29.05,19.52
2018,10,13,7,15,486.0,44.0,1.4,16.8,144.5,32.3,22.77
2018,10,13,7,30,648.0,50.0,1.5,17.5,205.0,76.44,38.66
2018,10,13,7,45,696.5,54.5,1.6,18.15,254.5,127.86,71.3
2018,10,13,8,0,745.0,59.0,1.7,18.8,304.0,184.77,116.21
2018,10,13,8,15,777.5,62.0,1.75,19.6,352.0,241.67,165.19
2018,10,13,8,30,810.0,65.0,1.8,20.4,400.0,301.47,217.3
2018,10,13,8,45,833.5,67.5,1.85,21.2,444.5,360.21,268.14
2018,10,13,9,0,857.0,70.0,1.9,22.0,489.0,421.18,319.24
2018,10,13,9,15,873.5,71.5,1.9,22.65,528.0,477.34,365.15
2018,10,13,9,30,890.0,73.0,1.9,23.3,567.0,533.29,409.22
2018,10,13,9,45,901.0,75.0,1.95,23.95,600.0,586.18,449.65
2018,10,13,10,0,912.0,77.0,2.0,24.6,633.0,637.79,487.79
2018,10,13,10,15,920.5,78.5,2.05,25.0,659.5,685.7,522.65
2018,10,13,10,30,929.0,80.0,2.1,25.4,686.0,731.6,554.34
2018,10,13,10,45,934.5,80.5,2.1,25.8,704.5,772.0,580.32
2018,10,13,11,0,940.0,81.0,2.1,26.2,723.0,809.7,604.2
2018,10,13,11,15,943.0,81.5,2.15,26.35,733.5,842.54,625.62
2018,10,13,11,30,946.0,82.0,2.2,26.5,744.0,872.18,644.89
2018,10,13,11,45,947.0,82.0,2.3,26.7,746.5,896.23,660.8
2018,10,13,12,0,948.0,82.0,2.4,26.9,749.0,916.73,674.47
2018,10,13,12,15,946.5,82.0,2.4,26.9,743.5,931.38,684.07
2018,10,13,12,30,945.0,82.0,2.4,26.9,738.0,942.26,691.36
2018,10,13,12,45,941.0,81.5,2.45,26.85,724.0,946.5,695.09
2018,10,13,13,0,937.0,81.0,2.5,26.8,710.0,946.89,696.5
2018,10,13,13,15,930.5,80.0,2.55,26.7,688.0,940.61,693.85
2018,10,13,13,30,924.0,79.0,2.6,26.6,666.0,930.58,688.9
2018,10,13,13,45,914.5,77.5,2.6,26.45,637.0,913.62,679.18
2018,10,13,14,0,905.0,76.0,2.6,26.3,608.0,893.18,667.24
2018,10,13,14,15,891.5,74.5,2.6,26.05,572.0,866.0,651.01
2018,10,13,14,30,878.0,73.0,2.6,25.8,536.0,835.85,632.7
2018,10,13,14,45,859.5,71.0,2.65,25.55,495.0,798.27,609.38
2018,10,13,15,0,841.0,69.0,2.7,25.3,454.0,765.16,588.85
2018,10,13,15,15,815.0,65.5,2.7,25.3,407.5,715.59,555.24
2018,10,13,15,30,789.0,62.0,2.7,25.3,361.0,664.88,520.13
2018,10,13,15,45,751.0,58.5,2.65,24.4,312.0,605.16,478.84
2018,10,13,16,0,713.0,55.0,2.6,23.5,263.0,545.98,435.09
2018,10,13,16,15,654.5,50.5,2.35,22.55,213.5,474.19,378.42
2018,10,13,16,30,596.0,46.0,2.1,21.6,164.0,405.53,321.71
2018,10,13,16,45,498.5,38.5,1.9,20.7,117.5,322.91,251.62
2018,10,13,17,0,401.0,31.0,1.7,19.8,71.0,244.62,177.75
2018,10,13,17,15,244.0,20.0,1.6,18.9,40.0,135.68,0.0
2018,10,13,17,30,87.0,9.0,1.5,18.0,9.0,39.09,0.0
2018,10,13,17,45,43.5,4.5,1.4,17.15,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,14,6,15,95.0,9.0,1.15,12.6,13.0,8.58,0.0
2018,10,14,6,30,190.0,18.0,1.2,13.2,26.0,17.16,0.0
2018,10,14,6,45,331.5,28.5,1.25,13.75,65.5,22.89,12.45
2018,10,14,7,0,473.0,39.0,1.3,14.3,105.0,30.33,20.75
2018,10,14,7,15,515.5,48.0,1.35,14.85,146.5,35.97,26.19
2018,10,14,7,30,558.0,57.0,1.4,15.4,188.0,74.35,40.26
2018,10,14,7,45,644.5,59.5,1.45,15.9,244.0,123.18,70.33
2018,10,14,8,0,731.0,62.0,1.5,16.4,300.0,184.28,117.36
2018,10,14,8,15,764.0,66.0,1.45,16.95,348.0,241.34,166.74
2018,10,14,8,30,797.0,70.0,1.4,17.5,396.0,301.41,219.34
2018,10,14,8,45,820.0,72.5,1.4,18.05,440.0,359.21,269.8
2018,10,14,9,0,843.0,75.0,1.4,18.6,484.0,418.2,319.78
2018,10,14,9,15,860.5,78.0,1.4,19.2,524.0,476.43,367.43
2018,10,14,9,30,878.0,81.0,1.4,19.8,564.0,533.73,412.61
2018,10,14,9,45,889.0,83.0,1.4,20.35,597.0,586.04,452.6
2018,10,14,10,0,900.0,85.0,1.4,20.9,630.0,637.1,490.28
2018,10,14,10,15,910.5,86.0,1.4,21.45,657.0,685.28,524.7
2018,10,14,10,30,921.0,87.0,1.4,22.0,684.0,731.62,556.3
2018,10,14,10,45,928.0,87.5,1.4,22.6,703.0,772.81,582.18
2018,10,14,11,0,935.0,88.0,1.4,23.2,722.0,811.43,605.99
2018,10,14,11,15,939.5,88.0,1.45,23.65,733.0,844.76,626.93
2018,10,14,11,30,944.0,88.0,1.5,24.1,744.0,874.98,645.77
2018,10,14,11,45,947.0,87.5,1.55,24.55,747.5,900.11,661.25
2018,10,14,12,0,950.0,87.0,1.6,25.0,751.0,921.76,674.53
2018,10,14,12,15,949.0,86.5,1.7,25.3,745.5,936.31,684.32
2018,10,14,12,30,948.0,86.0,1.8,25.6,740.0,947.08,691.85
2018,10,14,12,45,945.5,85.5,1.85,25.9,726.5,952.68,695.6
2018,10,14,13,0,943.0,85.0,1.9,26.2,713.0,954.43,697.06
2018,10,14,13,15,938.5,83.5,2.0,26.25,692.0,949.37,695.54
2018,10,14,13,30,934.0,82.0,2.1,26.3,671.0,940.51,691.68
2018,10,14,13,45,925.5,80.5,2.15,26.4,642.0,924.37,682.49
2018,10,14,14,0,917.0,79.0,2.2,26.5,613.0,904.7,671.08
2018,10,14,14,15,904.0,77.0,2.25,26.35,577.0,877.17,655.07
2018,10,14,14,30,891.0,75.0,2.3,26.2,541.0,846.61,636.92
2018,10,14,14,45,873.5,72.5,2.3,26.1,499.5,808.97,613.17
2018,10,14,15,0,856.0,70.0,2.3,26.0,458.0,775.66,592.15
2018,10,14,15,15,829.5,67.0,2.3,26.0,411.0,725.94,558.89
2018,10,14,15,30,803.0,64.0,2.3,26.0,364.0,675.05,524.11
2018,10,14,15,45,766.0,60.5,2.15,25.35,315.0,615.54,482.49
2018,10,14,16,0,729.0,57.0,2.0,24.7,266.0,556.41,438.29
2018,10,14,16,15,671.5,51.5,1.8,23.45,215.5,483.41,381.9
2018,10,14,16,30,614.0,46.0,1.6,22.2,165.0,413.45,325.1
2018,10,14,16,45,513.0,39.0,1.4,21.0,118.0,329.35,254.41
2018,10,14,17,0,412.0,32.0,1.2,19.8,71.0,249.2,177.06
2018,10,14,17,15,239.5,19.5,1.25,19.1,39.0,131.13,0.0
2018,10,14,17,30,67.0,7.0,1.3,18.4,7.0,30.0,0.0
2018,10,14,17,45,33.5,3.5,1.35,17.65,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,6,15,107.0,9.5,1.35,12.05,13.5,0.0,0.0
2018,10,15,6,30,214.0,19.0,1.4,12.9,27.0,18.11,0.0
2018,10,15,6,45,365.5,28.0,1.45,13.7,67.0,22.61,11.85
2018,10,15,7,0,517.0,37.0,1.5,14.5,107.0,28.72,19.27
2018,10,15,7,15,595.5,43.0,1.6,15.3,156.0,34.91,25.17
2018,10,15,7,30,674.0,49.0,1.7,16.1,205.0,75.56,37.89
2018,10,15,7,45,722.5,52.5,1.75,16.85,255.0,127.43,70.33
2018,10,15,8,0,771.0,56.0,1.8,17.6,305.0,184.76,115.56
2018,10,15,8,15,803.5,59.5,1.8,18.55,353.5,243.45,166.17
2018,10,15,8,30,836.0,63.0,1.8,19.5,402.0,305.01,219.88
2018,10,15,8,45,859.5,65.0,1.75,20.45,447.0,365.94,272.41
2018,10,15,9,0,883.0,67.0,1.7,21.4,492.0,426.17,322.74
2018,10,15,9,15,898.5,69.0,1.7,22.15,531.5,483.52,369.49
2018,10,15,9,30,914.0,71.0,1.7,22.9,571.0,540.53,414.16
2018,10,15,9,45,924.0,73.5,1.65,23.6,604.0,594.34,454.57
2018,10,15,10,0,934.0,76.0,1.6,24.3,637.0,646.72,492.34
2018,10,15,10,15,942.0,76.5,1.5,24.85,663.0,694.02,525.09
2018,10,15,10,30,950.0,77.0,1.4,25.4,689.0,739.18,554.27
2018,10,15,10,45,955.0,78.0,1.25,25.9,707.5,780.33,578.3
2018,10,15,11,0,960.0,79.0,1.1,26.4,726.0,818.69,599.74
2018,10,15,11,15,962.0,80.0,1.0,26.65,736.5,851.7,618.36
2018,10,15,11,30,964.0,81.0,0.9,26.9,747.0,881.41,634.54
2018,10,15,11,45,963.5,81.0,0.8,27.1,748.5,904.46,646.36
2018,10,15,12,0,963.0,81.0,0.7,27.3,750.0,923.83,655.77
2018,10,15,12,15,961.5,81.0,0.8,27.4,744.0,938.58,666.47
2018,10,15,12,30,960.0,81.0,0.9,27.5,738.0,949.49,674.96
2018,10,15,12,45,956.0,80.0,0.95,27.55,723.5,953.15,678.32
2018,10,15,13,0,952.0,79.0,1.0,27.6,709.0,952.89,679.48
2018,10,15,13,15,945.5,78.5,1.15,27.55,687.0,947.1,679.3
2018,10,15,13,30,939.0,78.0,1.3,27.5,665.0,937.52,676.71
2018,10,15,13,45,929.0,76.5,1.45,27.45,635.5,919.95,668.91
2018,10,15,14,0,919.0,75.0,1.6,27.4,606.0,898.86,658.71
2018,10,15,14,15,905.0,74.0,1.65,27.2,570.0,871.64,643.5
2018,10,15,14,30,891.0,73.0,1.7,27.0,534.0,841.45,626.19
2018,10,15,14,45,871.5,71.0,1.8,26.85,492.0,802.82,603.26
2018,10,15,15,0,852.0,69.0,1.9,26.7,450.0,768.63,582.88
2018,10,15,15,15,825.5,65.5,1.9,26.7,403.5,718.48,549.63
2018,10,15,15,30,799.0,62.0,1.9,26.7,357.0,667.18,514.85
2018,10,15,15,45,759.5,58.5,1.85,25.9,307.5,606.26,473.22
2018,10,15,16,0,720.0,55.0,1.8,25.1,258.0,545.97,428.85
2018,10,15,16,15,659.0,49.5,1.65,23.9,207.5,471.53,371.45
2018,10,15,16,30,598.0,44.0,1.5,22.7,157.0,400.53,313.9
2018,10,15,16,45,495.0,37.0,1.35,21.55,111.5,316.48,243.23
2018,10,15,17,0,392.0,30.0,1.2,20.4,66.0,237.07,163.91
2018,10,15,17,15,226.5,18.0,1.2,19.65,36.0,106.8,0.0
2018,10,15,17,30,61.0,6.0,1.2,18.9,6.0,5.72,0.0
2018,10,15,17,45,30.5,3.0,1.2,18.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,6,15,104.0,9.0,0.85,13.7,12.5,0.0,0.0
2018,10,16,6,30,208.0,18.0,0.8,14.0,25.0,17.16,0.0
2018,10,16,6,45,300.5,24.5,0.8,14.3,54.0,19.37,8.93
2018,10,16,7,0,393.0,31.0,0.8,14.6,83.0,23.34,14.59
2018,10,16,7,15,532.5,40.0,0.8,15.2,142.5,32.1,22.72
2018,10,16,7,30,672.0,49.0,0.8,15.8,202.0,74.75,37.61
2018,10,16,7,45,721.5,53.0,0.8,16.4,252.5,126.96,70.03
2018,10,16,8,0,771.0,57.0,0.8,17.0,303.0,184.75,115.29
2018,10,16,8,15,803.5,60.5,0.85,17.9,351.5,243.35,165.47
2018,10,16,8,30,836.0,64.0,0.9,18.8,400.0,304.83,218.71
2018,10,16,8,45,857.5,66.0,0.95,19.75,443.5,364.93,270.29
2018,10,16,9,0,879.0,68.0,1.0,20.7,487.0,424.15,319.64
2018,10,16,9,15,893.0,70.0,1.05,21.5,525.5,480.54,365.34
2018,10,16,9,30,907.0,72.0,1.1,22.3,564.0,536.42,408.91
2018,10,16,9,45,918.0,74.0,1.15,23.1,597.0,589.85,449.06
2018,10,16,10,0,929.0,76.0,1.2,23.9,630.0,641.95,486.82
2018,10,16,10,15,937.0,77.0,1.25,24.35,656.0,689.47,520.86
2018,10,16,10,30,945.0,78.0,1.3,24.8,682.0,734.87,551.86
2018,10,16,10,45,950.0,79.0,1.4,25.3,700.5,775.75,578.42
2018,10,16,11,0,955.0,80.0,1.5,25.8,719.0,813.87,602.93
2018,10,16,11,15,957.5,80.0,1.55,26.05,729.0,845.96,623.37
2018,10,16,11,30,960.0,80.0,1.6,26.3,739.0,874.77,641.66
2018,10,16,11,45,959.0,80.5,1.65,26.55,740.5,897.78,656.18
2018,10,16,12,0,958.0,81.0,1.7,26.8,742.0,917.13,668.44
2018,10,16,12,15,955.5,80.5,1.75,26.85,735.0,930.29,677.36
2018,10,16,12,30,953.0,80.0,1.8,26.9,728.0,939.61,684.0
2018,10,16,12,45,948.5,80.0,1.85,27.0,714.0,943.87,687.43
2018,10,16,13,0,944.0,80.0,1.9,27.1,700.0,944.27,688.57
2018,10,16,13,15,937.0,79.0,1.95,27.05,677.5,937.42,685.59
2018,10,16,13,30,930.0,78.0,2.0,27.0,655.0,926.82,680.35
2018,10,16,13,45,920.0,77.0,2.0,26.95,626.0,909.91,670.57
2018,10,16,14,0,910.0,76.0,2.0,26.9,597.0,889.55,658.63
2018,10,16,14,15,896.5,74.0,2.0,26.75,561.0,861.69,641.97
2018,10,16,14,30,883.0,72.0,2.0,26.6,525.0,830.86,623.26
2018,10,16,14,45,863.5,69.5,2.0,26.4,483.0,791.82,598.85
2018,10,16,15,0,844.0,67.0,2.0,26.2,441.0,757.23,577.19
2018,10,16,15,15,817.0,64.5,2.0,26.2,395.0,708.3,544.49
2018,10,16,15,30,790.0,62.0,2.0,26.2,349.0,658.28,510.28
2018,10,16,15,45,750.0,58.5,1.95,25.45,300.0,597.48,468.26
2018,10,16,16,0,710.0,55.0,1.9,24.7,251.0,537.35,423.37
2018,10,16,16,15,647.5,49.5,1.7,23.5,201.0,462.63,365.14
2018,10,16,16,30,585.0,44.0,1.5,22.3,151.0,391.45,306.94
2018,10,16,16,45,479.0,36.5,1.35,21.15,106.0,306.54,235.19
2018,10,16,17,0,373.0,29.0,1.2,20.0,61.0,226.14,151.37
2018,10,16,17,15,214.0,17.5,1.25,19.25,33.0,100.75,0.0
2018,10,16,17,30,55.0,6.0,1.3,18.5,5.0,0.0,0.0
2018,10,16,17,45,27.5,3.0,1.35,17.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.5,0.95,12.05,10.0,0.0,0.0
2018,10,17,6,30,141.0,15.0,1.0,12.4,20.0,14.3,0.0
2018,10,17,6,45,116.5,16.0,1.05,12.75,24.5,12.29,3.33
2018,10,17,7,0,92.0,17.0,1.1,13.1,29.0,12.68,5.38
2018,10,17,7,15,46.0,26.0,1.15,13.7,32.0,23.44,15.18
2018,10,17,7,30,0.0,35.0,1.2,14.3,35.0,32.49,22.15
2018,10,17,7,45,15.0,66.5,1.2,14.85,71.0,62.4,46.98
2018,10,17,8,0,30.0,98.0,1.2,15.4,107.0,93.9,72.74
2018,10,17,8,15,348.0,94.0,1.15,16.3,231.0,165.31,120.06
2018,10,17,8,30,666.0,90.0,1.1,17.2,355.0,277.46,203.66
2018,10,17,8,45,754.0,81.5,1.0,18.05,413.5,341.62,256.14
2018,10,17,9,0,842.0,73.0,0.9,18.9,472.0,411.99,312.71
2018,10,17,9,15,859.5,75.0,0.9,19.75,510.5,468.8,358.45
2018,10,17,9,30,877.0,77.0,0.9,20.6,549.0,524.71,401.78
2018,10,17,9,45,889.5,78.5,0.95,21.45,582.0,576.98,441.16
2018,10,17,10,0,902.0,80.0,1.0,22.3,615.0,628.11,478.33
2018,10,17,10,15,910.5,81.0,0.9,22.95,640.5,674.74,509.96
2018,10,17,10,30,919.0,82.0,0.8,23.6,666.0,719.37,538.53
2018,10,17,10,45,924.5,83.0,0.75,24.3,684.0,759.61,562.24
2018,10,17,11,0,930.0,84.0,0.7,25.0,702.0,797.2,583.72
2018,10,17,11,15,933.0,84.5,0.65,25.3,712.5,829.44,602.27
2018,10,17,11,30,936.0,85.0,0.6,25.6,723.0,858.52,618.61
2018,10,17,11,45,936.5,85.0,0.55,25.9,725.0,881.66,631.05
2018,10,17,12,0,937.0,85.0,0.5,26.2,727.0,901.28,641.29
2018,10,17,12,15,934.5,85.5,0.55,26.3,721.0,915.24,650.6
2018,10,17,12,30,932.0,86.0,0.6,26.4,715.0,925.47,657.81
2018,10,17,12,45,927.5,85.0,0.65,26.5,700.5,928.44,660.7
2018,10,17,13,0,923.0,84.0,0.7,26.6,686.0,927.6,661.47
2018,10,17,13,15,916.0,83.0,0.8,26.55,664.0,920.79,660.0
2018,10,17,13,30,909.0,82.0,0.9,26.5,642.0,910.3,656.31
2018,10,17,13,45,898.5,81.0,1.0,26.45,613.0,893.17,648.38
2018,10,17,14,0,888.0,80.0,1.1,26.4,584.0,872.69,638.24
2018,10,17,14,15,873.5,78.0,1.2,26.2,548.0,844.41,623.19
2018,10,17,14,30,859.0,76.0,1.3,26.0,512.0,813.29,605.99
2018,10,17,14,45,839.0,73.5,1.35,25.75,471.0,781.36,587.38
2018,10,17,15,0,819.0,71.0,1.4,25.5,430.0,740.28,562.07
2018,10,17,15,15,790.5,68.0,1.4,25.5,384.0,690.42,529.02
2018,10,17,15,30,762.0,65.0,1.4,25.5,338.0,639.65,494.49
2018,10,17,15,45,720.0,61.0,1.55,24.6,289.5,578.0,453.21
2018,10,17,16,0,678.0,57.0,1.7,23.7,241.0,517.23,408.8
2018,10,17,16,15,613.0,51.0,1.6,22.55,192.0,446.37,353.28
2018,10,17,16,30,548.0,45.0,1.5,21.4,143.0,375.84,295.41
2018,10,17,16,45,439.0,37.0,1.4,20.2,99.5,286.03,219.63
2018,10,17,17,0,330.0,29.0,1.3,19.0,56.0,203.93,130.78
2018,10,17,17,15,186.5,17.5,1.35,18.2,30.5,89.42,0.0
2018,10,17,17,30,43.0,6.0,1.4,17.4,5.0,0.0,0.0
2018,10,17,17,45,21.5,3.0,1.4,16.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
