Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,2.86,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,15.26,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,28.28,16.78
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,41.84,30.49
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,61.75,43.39
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,89.53,61.78
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,127.2,89.67
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,166.69,120.82
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,213.8,159.42
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,262.12,199.99
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,315.08,244.06
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,377.08,294.41
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,444.69,348.63
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,491.34,386.03
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,537.93,422.47
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,502.82,394.42
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,445.72,348.46
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,579.61,453.66
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,722.91,560.73
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,760.33,585.91
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,800.28,613.49
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,821.14,627.59
2018,10,28,12,0,900.0,81.0,3.1,23.3,652.0,838.6,639.55
2018,10,28,12,15,895.0,82.0,3.15,23.3,645.0,850.0,647.79
2018,10,28,12,30,890.0,83.0,3.2,23.3,638.0,857.81,653.74
2018,10,28,12,45,881.0,83.0,3.25,23.3,622.5,857.45,654.2
2018,10,28,13,0,872.0,83.0,3.3,23.3,607.0,853.52,652.38
2018,10,28,13,15,862.5,82.5,3.35,23.2,585.0,845.08,647.82
2018,10,28,13,30,853.0,82.0,3.4,23.1,563.0,833.28,641.03
2018,10,28,13,45,839.5,80.5,3.4,23.0,534.0,820.71,633.55
2018,10,28,14,0,826.0,79.0,3.4,22.9,505.0,798.04,618.94
2018,10,28,14,15,807.0,77.5,3.4,22.65,470.5,768.03,599.42
2018,10,28,14,30,788.0,76.0,3.4,22.4,436.0,735.57,577.97
2018,10,28,14,45,762.0,73.5,3.4,22.2,396.0,694.32,549.62
2018,10,28,15,0,736.0,71.0,3.4,22.0,356.0,651.55,519.63
2018,10,28,15,15,681.0,70.0,3.4,22.0,309.0,592.64,476.29
2018,10,28,15,30,626.0,69.0,3.4,22.0,262.0,531.64,429.23
2018,10,28,15,45,437.0,73.5,3.3,21.15,197.5,392.97,319.26
2018,10,28,16,0,248.0,78.0,3.2,20.3,133.0,254.41,206.06
2018,10,28,16,15,150.5,62.5,3.1,19.8,93.5,172.58,137.19
2018,10,28,16,30,53.0,47.0,3.0,19.3,54.0,90.45,67.69
2018,10,28,16,45,33.0,30.0,2.85,18.8,33.5,58.99,35.68
2018,10,28,17,0,13.0,13.0,2.7,18.3,13.0,17.73,0.0
2018,10,28,17,15,6.5,6.5,2.65,17.95,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,6,15,10.5,1.5,1.65,12.3,1.5,0.0,0.0
2018,10,29,6,30,21.0,3.0,1.7,12.7,3.0,2.86,0.0
2018,10,29,6,45,15.5,16.0,1.75,13.05,16.5,15.25,0.0
2018,10,29,7,0,10.0,29.0,1.8,13.4,30.0,25.89,14.62
2018,10,29,7,15,21.0,46.5,2.0,14.0,50.0,40.57,29.55
2018,10,29,7,30,32.0,64.0,2.2,14.6,70.0,56.95,41.7
2018,10,29,7,45,49.0,83.5,2.4,15.15,95.5,78.5,58.86
2018,10,29,8,0,66.0,103.0,2.6,15.7,121.0,102.45,78.17
2018,10,29,8,15,68.5,122.0,2.8,16.15,143.5,125.21,97.31
2018,10,29,8,30,71.0,141.0,3.0,16.6,166.0,148.45,116.78
2018,10,29,8,45,115.0,160.0,3.2,17.1,206.5,186.9,147.61
2018,10,29,9,0,159.0,179.0,3.4,17.6,247.0,229.62,182.09
2018,10,29,9,15,147.5,196.5,3.5,17.8,263.5,251.8,200.6
2018,10,29,9,30,136.0,214.0,3.6,18.0,280.0,272.79,217.72
2018,10,29,9,45,132.0,228.0,3.65,18.15,295.5,293.18,234.03
2018,10,29,10,0,128.0,242.0,3.7,18.3,311.0,313.09,249.7
2018,10,29,10,15,185.0,248.0,3.7,18.35,353.0,361.94,288.91
2018,10,29,10,30,242.0,254.0,3.7,18.4,395.0,421.86,336.31
2018,10,29,10,45,304.0,251.0,3.65,18.4,433.5,473.4,377.05
2018,10,29,11,0,366.0,248.0,3.6,18.4,472.0,528.07,419.83
2018,10,29,11,15,341.5,258.5,3.6,18.4,470.0,534.52,424.1
2018,10,29,11,30,317.0,269.0,3.6,18.4,468.0,538.61,426.71
2018,10,29,11,45,295.0,275.0,3.55,18.45,460.5,537.64,425.43
2018,10,29,12,0,273.0,281.0,3.5,18.5,453.0,534.78,422.7
2018,10,29,12,15,297.5,272.0,3.55,18.55,458.0,552.27,436.95
2018,10,29,12,30,322.0,263.0,3.6,18.6,463.0,568.99,450.55
2018,10,29,12,45,482.5,209.5,3.6,18.7,501.0,663.45,525.46
2018,10,29,13,0,643.0,156.0,3.6,18.8,539.0,750.25,592.44
2018,10,29,13,15,666.0,141.5,3.6,19.1,526.0,754.81,595.21
2018,10,29,13,30,689.0,127.0,3.6,19.4,513.0,755.94,596.17
2018,10,29,13,45,752.0,106.0,3.6,19.7,507.5,779.14,613.37
2018,10,29,14,0,815.0,85.0,3.6,20.0,502.0,793.87,624.34
2018,10,29,14,15,821.0,78.0,3.5,20.05,473.5,777.65,613.12
2018,10,29,14,30,827.0,71.0,3.4,20.1,445.0,757.89,599.55
2018,10,29,14,45,806.5,67.5,3.35,20.2,405.0,718.76,571.76
2018,10,29,15,0,786.0,64.0,3.3,20.3,365.0,677.73,542.24
2018,10,29,15,15,752.5,61.0,3.3,20.3,321.0,626.51,504.77
2018,10,29,15,30,719.0,58.0,3.3,20.3,277.0,574.86,465.83
2018,10,29,15,45,670.0,53.0,2.95,19.95,230.5,510.88,414.19
2018,10,29,16,0,621.0,48.0,2.6,19.6,184.0,448.52,362.01
2018,10,29,16,15,541.5,41.5,2.35,18.8,139.0,374.72,299.43
2018,10,29,16,30,462.0,35.0,2.1,18.0,94.0,302.47,235.12
2018,10,29,16,45,309.0,25.5,1.8,17.2,57.5,196.98,124.77
2018,10,29,17,0,156.0,16.0,1.5,16.4,21.0,78.98,0.0
2018,10,29,17,15,78.0,8.0,1.55,16.0,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,30,6,15,24.0,3.0,1.95,11.55,2.5,0.0,0.0
2018,10,30,6,30,48.0,6.0,2.0,11.9,5.0,0.0,0.0
2018,10,30,6,45,76.0,18.0,2.05,12.25,22.0,17.16,0.0
2018,10,30,7,0,104.0,30.0,2.1,12.6,39.0,24.69,13.23
2018,10,30,7,15,313.5,39.0,2.4,13.3,90.0,30.53,20.86
2018,10,30,7,30,523.0,48.0,2.7,14.0,141.0,54.15,29.45
2018,10,30,7,45,627.5,49.5,3.0,14.65,193.5,100.97,54.35
2018,10,30,8,0,732.0,51.0,3.3,15.3,246.0,157.08,94.66
2018,10,30,8,15,770.0,54.5,3.4,15.9,292.5,212.87,142.59
2018,10,30,8,30,808.0,58.0,3.5,16.5,339.0,272.13,195.44
2018,10,30,8,45,834.0,60.5,3.6,17.05,382.0,329.67,247.46
2018,10,30,9,0,860.0,63.0,3.7,17.6,425.0,389.21,300.2
2018,10,30,9,15,877.5,64.5,3.7,18.1,462.5,444.18,348.07
2018,10,30,9,30,895.0,66.0,3.7,18.6,500.0,498.99,394.31
2018,10,30,9,45,905.5,68.5,3.7,19.15,531.5,550.73,436.62
2018,10,30,10,0,916.0,71.0,3.7,19.7,563.0,601.13,476.52
2018,10,30,10,15,924.0,71.5,3.75,20.15,587.0,646.26,511.65
2018,10,30,10,30,932.0,72.0,3.8,20.6,611.0,689.31,544.33
2018,10,30,10,45,938.0,73.0,3.8,21.05,629.0,729.23,572.75
2018,10,30,11,0,944.0,74.0,3.8,21.5,647.0,766.51,598.03
2018,10,30,11,15,947.5,73.5,3.85,21.8,656.5,797.41,619.1
2018,10,30,11,30,951.0,73.0,3.9,22.1,666.0,825.14,637.89
2018,10,30,11,45,952.0,73.5,3.95,22.4,668.0,848.72,653.75
2018,10,30,12,0,953.0,74.0,4.0,22.7,670.0,868.79,667.21
2018,10,30,12,15,949.5,74.0,4.0,22.85,663.0,880.94,675.37
2018,10,30,12,30,946.0,74.0,4.0,23.0,656.0,889.33,681.09
2018,10,30,12,45,939.0,75.0,4.0,23.2,641.5,892.17,682.98
2018,10,30,13,0,932.0,76.0,4.0,23.4,627.0,891.26,682.44
2018,10,30,13,15,925.0,74.5,4.0,23.45,605.0,883.64,677.79
2018,10,30,13,30,918.0,73.0,4.0,23.5,583.0,872.38,670.77
2018,10,30,13,45,908.5,71.5,4.0,23.5,554.5,855.49,660.03
2018,10,30,14,0,899.0,70.0,4.0,23.5,526.0,835.27,647.01
2018,10,30,14,15,883.5,68.0,3.95,23.45,490.5,806.38,627.7
2018,10,30,14,30,868.0,66.0,3.9,23.4,455.0,774.75,606.33
2018,10,30,14,45,844.5,63.0,3.85,23.3,413.0,733.23,577.6
2018,10,30,15,0,821.0,60.0,3.8,23.2,371.0,696.16,551.7
2018,10,30,15,15,789.0,57.0,3.8,23.2,326.5,645.07,514.62
2018,10,30,15,30,757.0,54.0,3.8,23.2,282.0,593.39,476.07
2018,10,30,15,45,659.5,53.0,3.25,22.35,227.5,502.37,404.19
2018,10,30,16,0,562.0,52.0,2.7,21.5,173.0,421.48,337.9
2018,10,30,16,15,480.0,44.5,2.4,20.4,129.5,343.39,272.73
2018,10,30,16,30,398.0,37.0,2.1,19.3,86.0,271.35,209.15
2018,10,30,16,45,283.0,26.0,1.85,18.15,53.0,183.27,108.49
2018,10,30,17,0,168.0,15.0,1.6,17.0,20.0,82.54,0.0
2018,10,30,17,15,84.0,7.5,1.6,16.5,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.25,11.8,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.2,12.1,4.0,0.0,0.0
2018,10,31,6,45,100.0,17.0,1.1,12.45,23.5,16.2,0.0
2018,10,31,7,0,171.0,29.0,1.0,12.8,43.0,22.76,11.2
2018,10,31,7,15,183.0,45.5,1.1,13.7,69.5,35.11,24.73
2018,10,31,7,30,195.0,62.0,1.2,14.6,96.0,56.59,38.22
2018,10,31,7,45,248.0,76.5,1.35,15.5,133.0,88.04,58.69
2018,10,31,8,0,301.0,91.0,1.5,16.4,170.0,125.33,86.53
2018,10,31,8,15,378.5,98.5,1.55,16.95,216.5,168.6,120.37
2018,10,31,8,30,456.0,106.0,1.6,17.5,263.0,220.32,162.57
2018,10,31,8,45,639.0,84.5,1.65,18.1,334.5,288.08,215.96
2018,10,31,9,0,822.0,63.0,1.7,18.7,406.0,372.66,283.81
2018,10,31,9,15,841.0,65.5,1.8,19.3,443.5,427.75,330.54
2018,10,31,9,30,860.0,68.0,1.9,19.9,481.0,482.39,375.62
2018,10,31,9,45,867.0,72.0,2.0,20.45,511.5,532.15,415.69
2018,10,31,10,0,874.0,76.0,2.1,21.0,542.0,580.36,453.35
2018,10,31,10,15,883.5,77.0,2.2,21.5,566.5,625.16,487.6
2018,10,31,10,30,893.0,78.0,2.3,22.0,591.0,668.13,519.65
2018,10,31,10,45,894.5,80.0,2.4,22.45,606.5,704.65,545.98
2018,10,31,11,0,896.0,82.0,2.5,22.9,622.0,738.38,568.82
2018,10,31,11,15,903.5,81.0,2.6,23.2,633.0,770.35,590.66
2018,10,31,11,30,911.0,80.0,2.7,23.5,644.0,799.52,610.49
2018,10,31,11,45,912.0,80.5,2.8,23.85,646.0,822.24,625.73
2018,10,31,12,0,913.0,81.0,2.9,24.2,648.0,841.61,638.75
2018,10,31,12,15,908.0,80.5,2.9,24.35,640.0,851.41,645.15
2018,10,31,12,30,903.0,80.0,2.9,24.5,632.0,857.57,649.24
2018,10,31,12,45,845.5,94.0,2.9,24.7,601.5,839.4,636.63
2018,10,31,13,0,788.0,108.0,2.9,24.9,571.0,810.77,617.03
2018,10,31,13,15,786.5,103.5,2.9,24.95,551.5,804.93,613.8
2018,10,31,13,30,785.0,99.0,2.9,25.0,532.0,795.83,608.23
2018,10,31,13,45,765.0,96.0,2.85,25.1,500.0,769.81,590.49
2018,10,31,14,0,745.0,93.0,2.8,25.2,468.0,741.11,570.94
2018,10,31,14,15,625.5,113.5,2.8,25.15,413.5,662.35,515.78
2018,10,31,14,30,506.0,134.0,2.8,25.1,359.0,574.92,451.81
2018,10,31,14,45,428.5,134.0,2.8,25.0,312.0,505.28,399.83
2018,10,31,15,0,351.0,134.0,2.8,24.9,265.0,438.02,348.3
2018,10,31,15,15,349.0,116.5,2.8,24.9,233.5,405.97,324.25
2018,10,31,15,30,347.0,99.0,2.8,24.9,202.0,372.6,298.24
2018,10,31,15,45,333.5,84.0,2.25,24.1,169.0,333.95,267.1
2018,10,31,16,0,320.0,69.0,1.7,23.3,136.0,295.27,234.71
2018,10,31,16,15,267.5,55.0,1.55,22.3,101.5,236.93,185.93
2018,10,31,16,30,215.0,41.0,1.4,21.3,67.0,182.98,138.46
2018,10,31,16,45,141.0,26.5,1.25,20.3,40.5,117.66,61.85
2018,10,31,17,0,67.0,12.0,1.1,19.3,14.0,38.5,0.0
2018,10,31,17,15,33.5,6.0,1.1,19.05,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,1,6,15,14.0,2.0,1.05,13.6,1.5,0.0,0.0
2018,11,1,6,30,28.0,4.0,1.1,14.0,3.0,0.0,0.0
2018,11,1,6,45,34.0,16.0,1.1,14.4,17.0,15.25,0.0
2018,11,1,7,0,40.0,28.0,1.1,14.8,31.0,24.03,11.24
2018,11,1,7,15,85.5,45.0,1.25,15.55,57.5,37.84,26.74
2018,11,1,7,30,131.0,62.0,1.4,16.3,84.0,54.42,37.43
2018,11,1,7,45,154.5,80.5,1.5,17.05,114.5,82.71,57.64
2018,11,1,8,0,178.0,99.0,1.6,17.8,145.0,114.06,82.1
2018,11,1,8,15,201.0,114.5,1.55,18.5,175.5,145.6,107.73
2018,11,1,8,30,224.0,130.0,1.5,19.2,206.0,179.74,135.89
2018,11,1,8,45,320.5,135.5,1.5,19.95,259.5,230.37,175.56
2018,11,1,9,0,417.0,141.0,1.5,20.7,313.0,293.51,225.5
2018,11,1,9,15,434.0,151.5,1.6,21.45,345.0,335.46,259.68
2018,11,1,9,30,451.0,162.0,1.7,22.2,377.0,378.37,293.86
2018,11,1,9,45,469.0,169.5,1.85,23.0,406.0,419.63,326.05
2018,11,1,10,0,487.0,177.0,2.0,23.8,435.0,461.44,357.93
2018,11,1,10,15,558.0,164.0,2.1,24.35,472.5,514.95,398.74
2018,11,1,10,30,629.0,151.0,2.2,24.9,510.0,576.06,444.33
2018,11,1,10,45,711.0,130.0,2.3,25.45,547.0,635.67,488.41
2018,11,1,11,0,793.0,109.0,2.4,26.0,584.0,695.67,532.07
2018,11,1,11,15,851.5,92.0,2.5,26.35,609.0,745.77,566.26
2018,11,1,11,30,910.0,75.0,2.6,26.7,634.0,790.58,596.5
2018,11,1,11,45,911.5,75.0,2.65,27.1,636.0,813.0,610.79
2018,11,1,12,0,913.0,75.0,2.7,27.5,638.0,832.1,623.02
2018,11,1,12,15,872.0,87.5,2.7,27.7,621.0,827.19,619.19
2018,11,1,12,30,831.0,100.0,2.7,27.9,604.0,824.47,617.18
2018,11,1,12,45,850.5,92.5,2.7,28.1,598.0,839.41,627.33
2018,11,1,13,0,870.0,85.0,2.7,28.3,592.0,844.11,630.5
2018,11,1,13,15,870.0,81.5,2.65,28.4,573.0,840.22,627.98
2018,11,1,13,30,870.0,78.0,2.6,28.5,554.0,832.81,623.27
2018,11,1,13,45,853.0,78.0,2.6,28.6,524.5,812.1,609.96
2018,11,1,14,0,836.0,78.0,2.6,28.7,495.0,795.38,599.52
2018,11,1,14,15,766.5,82.5,2.5,28.6,444.5,732.28,556.61
2018,11,1,14,30,697.0,87.0,2.4,28.5,394.0,672.5,515.68
2018,11,1,14,45,729.0,74.0,2.35,28.4,368.5,661.17,509.05
2018,11,1,15,0,761.0,61.0,2.3,28.3,343.0,649.05,501.31
2018,11,1,15,15,724.5,58.0,2.3,28.3,299.5,596.91,464.24
2018,11,1,15,30,688.0,55.0,2.3,28.3,256.0,544.64,425.76
2018,11,1,15,45,616.0,51.0,1.7,27.0,208.0,469.14,367.3
2018,11,1,16,0,544.0,47.0,1.1,25.7,160.0,401.71,312.74
2018,11,1,16,15,463.0,41.0,1.15,24.8,119.5,327.54,252.85
2018,11,1,16,30,382.0,35.0,1.2,23.9,79.0,259.24,193.27
2018,11,1,16,45,242.5,24.0,1.2,23.0,47.0,158.86,74.26
2018,11,1,17,0,103.0,13.0,1.2,22.1,15.0,53.77,0.0
2018,11,1,17,15,51.5,6.5,1.2,21.75,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.85,19.35,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.75,19.15,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,19.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.65,16.75,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.6,16.8,2.0,0.0,0.0
2018,11,2,6,45,76.5,14.5,0.6,16.9,19.5,13.82,0.0
2018,11,2,7,0,134.0,27.0,0.6,17.0,37.0,21.23,8.32
2018,11,2,7,15,284.0,38.0,0.6,17.5,79.5,29.36,19.27
2018,11,2,7,30,434.0,49.0,0.6,18.0,122.0,50.36,28.75
2018,11,2,7,45,553.5,50.5,0.6,18.5,173.0,90.12,47.84
2018,11,2,8,0,673.0,52.0,0.6,19.0,224.0,145.55,85.77
2018,11,2,8,15,714.0,56.0,0.6,19.65,269.0,198.61,129.41
2018,11,2,8,30,755.0,60.0,0.6,20.3,314.0,255.55,177.93
2018,11,2,8,45,771.0,65.0,0.6,20.95,353.0,309.16,224.47
2018,11,2,9,0,787.0,70.0,0.6,21.6,392.0,363.28,270.23
2018,11,2,9,15,785.0,78.0,0.7,22.35,424.0,413.12,311.79
2018,11,2,9,30,783.0,86.0,0.8,23.1,456.0,461.19,350.5
2018,11,2,9,45,830.0,80.5,0.95,23.85,495.5,518.75,395.17
2018,11,2,10,0,877.0,75.0,1.1,24.6,535.0,576.7,438.96
2018,11,2,10,15,886.0,76.0,1.25,25.2,559.0,621.16,472.18
2018,11,2,10,30,895.0,77.0,1.4,25.8,583.0,663.74,503.34
2018,11,2,10,45,900.0,78.5,1.55,26.4,600.5,702.05,530.59
2018,11,2,11,0,905.0,80.0,1.7,27.0,618.0,737.8,554.32
2018,11,2,11,15,902.0,82.5,1.8,27.2,625.5,765.99,573.26
2018,11,2,11,30,899.0,85.0,1.9,27.4,633.0,790.89,590.04
2018,11,2,11,45,877.5,91.5,2.05,27.6,627.5,802.32,598.19
2018,11,2,12,0,856.0,98.0,2.2,27.8,622.0,815.58,607.78
2018,11,2,12,15,766.0,124.0,2.3,27.75,589.5,788.51,590.27
2018,11,2,12,30,676.0,150.0,2.4,27.7,557.0,753.31,567.37
2018,11,2,12,45,783.5,116.0,2.5,27.7,577.5,807.58,606.05
2018,11,2,13,0,891.0,82.0,2.6,27.7,598.0,855.75,639.68
2018,11,2,13,15,868.0,84.0,2.6,27.45,571.0,839.03,629.29
2018,11,2,13,30,845.0,86.0,2.6,27.2,544.0,826.07,622.08
2018,11,2,13,45,841.5,82.0,2.6,27.0,518.5,812.0,614.02
2018,11,2,14,0,838.0,78.0,2.6,26.8,493.0,794.62,603.7
2018,11,2,14,15,826.5,75.0,2.55,26.45,460.0,768.87,587.57
2018,11,2,14,30,815.0,72.0,2.5,26.1,427.0,740.35,569.39
2018,11,2,14,45,791.5,69.0,2.4,25.75,387.0,700.2,542.35
2018,11,2,15,0,768.0,66.0,2.3,25.4,347.0,658.34,513.61
2018,11,2,15,15,732.0,62.5,2.3,25.4,303.5,605.76,476.06
2018,11,2,15,30,696.0,59.0,2.3,25.4,260.0,552.92,436.49
2018,11,2,15,45,645.5,53.5,1.85,24.45,214.5,488.84,386.08
2018,11,2,16,0,595.0,48.0,1.4,23.5,169.0,431.54,338.68
2018,11,2,16,15,440.0,42.5,1.35,22.45,119.0,315.87,245.99
2018,11,2,16,30,285.0,37.0,1.3,21.4,69.0,212.09,158.65
2018,11,2,16,45,193.0,24.5,1.2,20.35,41.5,135.63,53.16
2018,11,2,17,0,101.0,12.0,1.1,19.3,14.0,51.81,0.0
2018,11,2,17,15,50.5,6.0,1.1,18.85,7.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.25,13.1,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.2,13.5,2.0,0.0,0.0
2018,11,3,6,45,67.0,14.5,1.15,13.85,17.5,13.82,0.0
2018,11,3,7,0,104.0,26.0,1.1,14.2,33.0,21.5,7.54
2018,11,3,7,15,188.5,40.5,1.3,15.25,66.5,31.35,21.03
2018,11,3,7,30,273.0,55.0,1.5,16.3,100.0,49.9,31.56
2018,11,3,7,45,453.5,56.0,1.7,17.3,158.0,85.9,48.66
2018,11,3,8,0,634.0,57.0,1.9,18.3,216.0,141.54,84.69
2018,11,3,8,15,715.5,56.0,2.05,18.95,268.0,197.51,129.54
2018,11,3,8,30,797.0,55.0,2.2,19.6,320.0,259.89,182.12
2018,11,3,8,45,822.5,57.0,2.3,20.2,361.5,316.54,232.45
2018,11,3,9,0,848.0,59.0,2.4,20.8,403.0,373.27,282.05
2018,11,3,9,15,866.0,61.5,2.5,21.45,440.5,428.37,329.14
2018,11,3,9,30,884.0,64.0,2.6,22.1,478.0,483.42,374.7
2018,11,3,9,45,896.5,65.5,2.7,22.7,509.0,534.25,415.75
2018,11,3,10,0,909.0,67.0,2.8,23.3,540.0,583.93,454.65
2018,11,3,10,15,917.5,68.5,2.85,23.85,565.0,629.79,489.51
2018,11,3,10,30,926.0,70.0,2.9,24.4,590.0,673.65,521.95
2018,11,3,10,45,931.0,71.0,3.0,24.95,607.0,712.39,549.66
2018,11,3,11,0,936.0,72.0,3.1,25.5,624.0,748.46,573.8
2018,11,3,11,15,932.0,74.5,3.15,25.9,631.5,776.73,592.4
2018,11,3,11,30,928.0,77.0,3.2,26.3,639.0,801.55,608.6
2018,11,3,11,45,923.5,79.0,3.3,26.75,639.5,821.9,621.87
2018,11,3,12,0,919.0,81.0,3.4,27.2,640.0,838.68,632.75
2018,11,3,12,15,926.0,78.0,3.4,27.45,636.5,855.48,643.72
2018,11,3,12,30,933.0,75.0,3.4,27.7,633.0,868.81,652.4
2018,11,3,12,45,925.0,76.0,3.4,27.95,618.5,870.77,653.47
2018,11,3,13,0,917.0,77.0,3.4,28.2,604.0,869.05,652.25
2018,11,3,13,15,783.0,107.5,3.35,28.25,545.5,799.7,604.83
2018,11,3,13,30,649.0,138.0,3.3,28.3,487.0,725.22,553.54
2018,11,3,13,45,454.0,171.5,3.25,28.35,409.5,592.75,456.71
2018,11,3,14,0,259.0,205.0,3.2,28.4,332.0,456.64,353.41
2018,11,3,14,15,228.5,193.0,3.1,28.25,299.0,416.16,323.79
2018,11,3,14,30,198.0,181.0,3.0,28.1,266.0,363.17,284.03
2018,11,3,14,45,311.5,147.0,2.9,27.9,266.5,416.58,328.05
2018,11,3,15,0,425.0,113.0,2.8,27.7,267.0,463.63,365.9
2018,11,3,15,15,329.5,108.5,2.8,27.7,219.0,380.27,300.76
2018,11,3,15,30,234.0,104.0,2.8,27.7,171.0,290.33,229.71
2018,11,3,15,45,184.5,88.5,2.15,26.15,135.5,233.82,184.84
2018,11,3,16,0,135.0,73.0,1.5,24.6,100.0,180.68,141.44
2018,11,3,16,15,106.0,56.0,1.45,23.35,73.5,130.92,100.31
2018,11,3,16,30,77.0,39.0,1.4,22.1,47.0,93.0,66.83
2018,11,3,16,45,47.5,23.0,1.35,20.85,27.0,53.49,12.53
2018,11,3,17,0,18.0,7.0,1.3,19.6,7.0,13.83,0.0
2018,11,3,17,15,9.0,3.5,1.3,19.15,3.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.6,2.0,0.0,0.0
2018,11,4,6,45,116.5,13.5,0.9,12.7,20.0,12.87,0.0
2018,11,4,7,0,209.0,24.0,0.9,12.8,38.0,19.62,5.17
2018,11,4,7,15,339.5,36.0,1.0,13.4,80.5,28.75,18.88
2018,11,4,7,30,470.0,48.0,1.1,14.0,123.0,48.83,28.26
2018,11,4,7,45,458.0,59.0,1.25,14.6,152.0,88.28,51.16
2018,11,4,8,0,446.0,70.0,1.4,15.2,181.0,126.17,81.1
2018,11,4,8,15,403.5,91.0,1.35,15.85,206.0,163.97,115.63
2018,11,4,8,30,361.0,112.0,1.3,16.5,231.0,198.12,147.54
2018,11,4,8,45,387.0,124.0,1.25,17.15,266.5,240.27,183.31
2018,11,4,9,0,413.0,136.0,1.2,17.8,302.0,284.78,220.44
2018,11,4,9,15,416.5,150.0,1.2,18.6,330.5,324.01,252.8
2018,11,4,9,30,420.0,164.0,1.2,19.4,359.0,362.96,283.92
2018,11,4,9,45,334.5,188.0,1.25,20.25,350.0,360.91,282.71
2018,11,4,10,0,249.0,212.0,1.3,21.1,341.0,354.91,277.55
2018,11,4,10,15,406.5,189.0,1.35,21.6,410.5,445.54,347.78
2018,11,4,10,30,564.0,166.0,1.4,22.1,480.0,541.42,419.98
2018,11,4,10,45,725.0,129.0,1.5,22.55,545.5,638.51,491.96
2018,11,4,11,0,886.0,92.0,1.6,23.0,611.0,736.52,562.28
2018,11,4,11,15,913.0,86.5,1.75,23.25,628.5,773.57,587.36
2018,11,4,11,30,940.0,81.0,1.9,23.5,646.0,812.62,614.32
2018,11,4,11,45,929.5,83.0,2.0,23.7,643.0,828.56,625.11
2018,11,4,12,0,919.0,85.0,2.1,23.9,640.0,840.67,633.62
2018,11,4,12,15,855.5,99.0,2.2,23.95,611.5,825.63,624.1
2018,11,4,12,30,792.0,113.0,2.3,24.0,583.0,799.76,607.38
2018,11,4,12,45,770.0,116.0,2.35,24.05,564.0,791.77,602.75
2018,11,4,13,0,748.0,119.0,2.4,24.1,545.0,784.88,598.83
2018,11,4,13,15,791.5,104.0,2.45,23.95,540.0,800.56,611.23
2018,11,4,13,30,835.0,89.0,2.5,23.8,535.0,816.52,623.79
2018,11,4,13,45,856.5,82.0,2.55,23.7,518.5,819.55,627.38
2018,11,4,14,0,878.0,75.0,2.6,23.6,502.0,811.73,623.61
2018,11,4,14,15,859.0,73.0,2.6,23.3,466.0,787.55,608.58
2018,11,4,14,30,840.0,71.0,2.6,23.0,430.0,753.93,586.78
2018,11,4,14,45,810.5,68.5,2.65,22.65,388.0,709.5,557.17
2018,11,4,15,0,781.0,66.0,2.7,22.3,346.0,663.59,525.75
2018,11,4,15,15,706.0,66.0,2.7,22.3,294.5,588.04,470.2
2018,11,4,15,30,631.0,66.0,2.7,22.3,243.0,519.71,416.96
2018,11,4,15,45,545.0,60.5,2.55,21.15,194.0,436.66,351.8
2018,11,4,16,0,459.0,55.0,2.4,20.0,145.0,358.37,287.95
2018,11,4,16,15,395.5,45.5,2.15,19.0,108.0,293.23,232.07
2018,11,4,16,30,332.0,36.0,1.9,18.0,71.0,232.59,174.35
2018,11,4,16,45,200.0,22.5,1.65,17.05,40.5,133.0,23.56
2018,11,4,17,0,68.0,9.0,1.4,16.1,10.0,35.5,0.0
2018,11,4,17,15,34.0,4.5,1.45,15.65,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.85,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,11,5,6,45,78.5,13.0,1.4,12.7,17.0,12.39,0.0
2018,11,5,7,0,134.0,23.0,1.4,13.1,32.0,18.12,2.8
2018,11,5,7,15,277.0,34.0,1.6,13.8,71.5,26.97,17.18
2018,11,5,7,30,420.0,45.0,1.8,14.5,111.0,44.23,25.53
2018,11,5,7,45,549.0,45.5,1.95,15.2,161.5,82.21,42.64
2018,11,5,8,0,678.0,46.0,2.1,15.9,212.0,136.63,79.46
2018,11,5,8,15,720.0,49.5,2.2,16.6,256.0,189.21,123.46
2018,11,5,8,30,762.0,53.0,2.3,17.3,300.0,245.73,173.06
2018,11,5,8,45,791.0,54.5,2.4,17.95,341.0,299.85,221.62
2018,11,5,9,0,820.0,56.0,2.5,18.6,382.0,356.25,271.34
2018,11,5,9,15,836.0,59.5,2.65,19.25,418.5,409.86,317.91
2018,11,5,9,30,852.0,63.0,2.8,19.9,455.0,463.31,362.95
2018,11,5,9,45,862.0,66.0,2.9,20.55,485.5,512.76,403.45
2018,11,5,10,0,872.0,69.0,3.0,21.2,516.0,560.95,441.71
2018,11,5,10,15,881.5,70.0,3.05,21.7,540.0,605.19,476.07
2018,11,5,10,30,891.0,71.0,3.1,22.2,564.0,647.62,508.18
2018,11,5,10,45,898.0,72.5,3.15,22.65,582.0,686.9,537.25
2018,11,5,11,0,905.0,74.0,3.2,23.1,600.0,723.77,562.45
2018,11,5,11,15,908.5,74.0,3.2,23.4,609.5,753.78,582.67
2018,11,5,11,30,912.0,74.0,3.2,23.7,619.0,780.81,600.71
2018,11,5,11,45,913.0,74.5,3.25,24.0,621.0,803.33,615.83
2018,11,5,12,0,914.0,75.0,3.3,24.3,623.0,822.52,628.68
2018,11,5,12,15,912.5,74.5,3.3,24.45,617.0,835.1,637.12
2018,11,5,12,30,911.0,74.0,3.3,24.6,611.0,844.13,643.25
2018,11,5,12,45,907.0,73.5,3.3,24.75,597.5,847.5,645.62
2018,11,5,13,0,903.0,73.0,3.3,24.9,584.0,847.29,645.68
2018,11,5,13,15,895.5,72.0,3.25,24.9,563.0,839.99,641.08
2018,11,5,13,30,888.0,71.0,3.2,24.9,542.0,829.22,634.24
2018,11,5,13,45,877.0,69.5,3.2,24.85,514.0,811.59,623.1
2018,11,5,14,0,866.0,68.0,3.2,24.8,486.0,790.82,609.81
2018,11,5,14,15,849.5,66.5,3.15,24.65,452.0,762.74,591.24
2018,11,5,14,30,833.0,65.0,3.1,24.5,418.0,738.67,575.44
2018,11,5,14,45,809.0,62.5,3.05,24.3,378.5,698.65,547.9
2018,11,5,15,0,785.0,60.0,3.0,24.1,339.0,656.93,518.63
2018,11,5,15,15,749.0,56.5,3.0,24.1,295.0,604.3,480.21
2018,11,5,15,30,713.0,53.0,3.0,24.1,251.0,551.44,439.7
2018,11,5,15,45,658.5,49.0,2.45,23.05,206.0,486.7,387.88
2018,11,5,16,0,604.0,45.0,1.9,22.0,161.0,423.83,335.41
2018,11,5,16,15,511.5,38.0,1.75,20.75,117.5,345.65,269.88
2018,11,5,16,30,419.0,31.0,1.6,19.5,74.0,269.61,198.62
2018,11,5,16,45,258.0,20.5,1.5,18.25,42.5,155.33,4.39
2018,11,5,17,0,97.0,10.0,1.4,17.0,11.0,47.76,0.0
2018,11,5,17,15,48.5,5.0,1.4,16.55,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,99.0,11.5,1.15,10.95,17.5,10.96,0.0
2018,11,6,7,0,198.0,23.0,1.1,11.1,35.0,19.0,1.21
2018,11,6,7,15,366.5,32.0,1.25,12.05,79.0,25.35,15.82
2018,11,6,7,30,535.0,41.0,1.4,13.0,123.0,41.89,22.77
2018,11,6,7,45,617.5,46.0,1.55,13.95,171.0,89.08,46.23
2018,11,6,8,0,700.0,51.0,1.7,14.9,219.0,143.09,84.08
2018,11,6,8,15,743.0,54.5,1.8,15.5,264.5,197.03,129.15
2018,11,6,8,30,786.0,58.0,1.9,16.1,310.0,255.02,180.04
2018,11,6,8,45,815.0,60.5,2.05,16.7,352.5,311.42,230.63
2018,11,6,9,0,844.0,63.0,2.2,17.3,395.0,369.6,281.99
2018,11,6,9,15,862.5,65.5,2.25,17.85,432.5,424.88,329.87
2018,11,6,9,30,881.0,68.0,2.3,18.4,470.0,479.75,375.94
2018,11,6,9,45,893.0,70.5,2.3,18.95,501.5,531.04,417.66
2018,11,6,10,0,905.0,73.0,2.3,19.5,533.0,581.16,457.07
2018,11,6,10,15,913.5,74.0,2.35,20.05,557.0,626.18,491.71
2018,11,6,10,30,922.0,75.0,2.4,20.6,581.0,669.21,523.93
2018,11,6,10,45,928.0,75.5,2.4,21.15,598.0,707.82,551.87
2018,11,6,11,0,934.0,76.0,2.4,21.7,615.0,743.83,575.76
2018,11,6,11,15,936.5,76.5,2.4,22.15,624.5,774.51,595.77
2018,11,6,11,30,939.0,77.0,2.4,22.6,634.0,802.07,613.49
2018,11,6,11,45,939.5,77.0,2.45,23.1,635.5,824.24,627.68
2018,11,6,12,0,940.0,77.0,2.5,23.6,637.0,842.95,639.56
2018,11,6,12,15,936.5,77.5,2.5,23.85,630.5,855.48,647.54
2018,11,6,12,30,933.0,78.0,2.5,24.1,624.0,864.35,653.18
2018,11,6,12,45,925.5,78.0,2.55,24.35,609.0,865.64,654.21
2018,11,6,13,0,918.0,78.0,2.6,24.6,594.0,863.24,652.93
2018,11,6,13,15,909.5,77.0,2.6,24.7,572.0,855.2,647.95
2018,11,6,13,30,901.0,76.0,2.6,24.8,550.0,843.64,640.72
2018,11,6,13,45,888.0,74.5,2.6,24.9,521.0,824.39,628.29
2018,11,6,14,0,875.0,73.0,2.6,25.0,492.0,802.0,613.74
2018,11,6,14,15,857.5,71.0,2.55,24.9,457.0,779.15,598.98
2018,11,6,14,30,840.0,69.0,2.5,24.8,422.0,746.9,577.43
2018,11,6,14,45,815.0,66.0,2.4,24.7,381.5,705.43,548.74
2018,11,6,15,0,790.0,63.0,2.3,24.6,341.0,662.26,518.32
2018,11,6,15,15,752.5,59.5,2.3,24.6,296.5,608.53,479.64
2018,11,6,15,30,715.0,56.0,2.3,24.6,252.0,554.59,438.58
2018,11,6,15,45,658.5,51.0,1.7,23.05,206.0,487.38,385.51
2018,11,6,16,0,602.0,46.0,1.1,21.5,160.0,427.61,335.51
2018,11,6,16,15,507.0,39.0,1.2,20.55,116.5,343.42,266.43
2018,11,6,16,30,412.0,32.0,1.3,19.6,73.0,266.27,193.48
2018,11,6,16,45,252.5,21.0,1.35,18.65,42.0,151.54,0.0
2018,11,6,17,0,93.0,10.0,1.4,17.7,11.0,46.03,0.0
2018,11,6,17,15,46.5,5.0,1.4,17.3,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.5,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
