Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,63.0,10.5,0.45,14.7,14.0,10.01,0.0
2018,11,7,7,0,126.0,21.0,0.5,14.7,28.0,16.58,0.0
2018,11,7,7,15,253.5,33.5,0.55,15.05,65.5,26.06,16.03
2018,11,7,7,30,381.0,46.0,0.6,15.4,103.0,43.11,25.99
2018,11,7,7,45,533.0,47.0,0.65,15.8,156.5,80.29,41.93
2018,11,7,8,0,685.0,48.0,0.7,16.2,210.0,136.78,78.89
2018,11,7,8,15,727.5,52.0,0.85,16.75,255.0,190.07,122.82
2018,11,7,8,30,770.0,56.0,1.0,17.3,300.0,247.37,172.53
2018,11,7,8,45,798.5,58.5,1.1,17.85,341.5,302.59,221.46
2018,11,7,9,0,827.0,61.0,1.2,18.4,383.0,359.54,271.09
2018,11,7,9,15,846.0,63.5,1.35,19.05,420.0,414.02,317.78
2018,11,7,9,30,865.0,66.0,1.5,19.7,457.0,468.18,362.84
2018,11,7,9,45,878.0,68.0,1.65,20.35,488.0,518.59,403.74
2018,11,7,10,0,891.0,70.0,1.8,21.0,519.0,567.95,442.63
2018,11,7,10,15,901.0,71.0,1.9,21.45,543.5,613.16,477.51
2018,11,7,10,30,911.0,72.0,2.0,21.9,568.0,656.54,510.18
2018,11,7,10,45,917.5,72.5,2.15,22.4,585.5,695.0,538.78
2018,11,7,11,0,924.0,73.0,2.3,22.9,603.0,730.93,563.63
2018,11,7,11,15,927.5,73.5,2.35,23.2,612.5,761.98,584.51
2018,11,7,11,30,931.0,74.0,2.4,23.5,622.0,789.99,603.24
2018,11,7,11,45,931.5,74.0,2.5,23.85,623.5,811.93,617.98
2018,11,7,12,0,932.0,74.0,2.6,24.2,625.0,830.45,630.47
2018,11,7,12,15,930.5,73.5,2.6,24.3,619.0,843.27,639.07
2018,11,7,12,30,929.0,73.0,2.6,24.4,613.0,852.49,645.35
2018,11,7,12,45,925.0,72.0,2.65,24.55,599.0,855.4,647.73
2018,11,7,13,0,921.0,71.0,2.7,24.7,585.0,854.66,647.79
2018,11,7,13,15,913.0,70.0,2.7,24.65,563.5,846.98,643.4
2018,11,7,13,30,905.0,69.0,2.7,24.6,542.0,835.77,636.74
2018,11,7,13,45,893.5,67.0,2.7,24.6,513.0,817.06,624.84
2018,11,7,14,0,882.0,65.0,2.7,24.6,484.0,795.13,610.75
2018,11,7,14,15,865.0,63.5,2.7,24.4,449.5,766.52,592.35
2018,11,7,14,30,848.0,62.0,2.7,24.2,415.0,735.35,571.92
2018,11,7,14,45,824.0,59.5,2.7,24.05,375.0,701.7,549.23
2018,11,7,15,0,800.0,57.0,2.7,23.9,335.0,659.8,519.98
2018,11,7,15,15,764.0,54.0,2.7,23.9,291.5,607.66,481.99
2018,11,7,15,30,728.0,51.0,2.7,23.9,248.0,555.23,441.73
2018,11,7,15,45,673.5,46.5,2.2,22.65,202.5,489.76,389.58
2018,11,7,16,0,619.0,42.0,1.7,21.4,157.0,426.24,336.69
2018,11,7,16,15,527.0,35.5,1.6,20.2,114.0,343.08,267.1
2018,11,7,16,30,435.0,29.0,1.5,19.0,71.0,273.54,196.9
2018,11,7,16,45,270.0,19.0,1.4,17.85,40.5,156.03,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.7,10.0,49.61,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,8,6,45,63.0,11.0,1.7,9.7,14.5,10.48,0.0
2018,11,8,7,0,126.0,22.0,1.7,9.9,29.0,17.47,0.0
2018,11,8,7,15,252.5,37.5,1.9,10.65,68.5,29.4,18.89
2018,11,8,7,30,379.0,53.0,2.1,11.4,108.0,47.06,30.2
2018,11,8,7,45,471.0,62.0,2.3,12.1,155.0,88.82,52.31
2018,11,8,8,0,563.0,71.0,2.5,12.8,202.0,139.16,87.59
2018,11,8,8,15,618.0,77.0,2.55,13.5,248.0,190.03,129.34
2018,11,8,8,30,673.0,83.0,2.6,14.2,294.0,246.57,178.14
2018,11,8,8,45,714.0,86.5,2.65,14.85,337.5,301.75,226.97
2018,11,8,9,0,755.0,90.0,2.7,15.5,381.0,360.2,278.02
2018,11,8,9,15,789.0,91.0,2.75,16.25,421.0,416.2,326.13
2018,11,8,9,30,823.0,92.0,2.8,17.0,461.0,474.11,374.42
2018,11,8,9,45,853.0,90.0,2.9,17.7,495.5,527.79,418.35
2018,11,8,10,0,883.0,88.0,3.0,18.4,530.0,581.9,461.39
2018,11,8,10,15,892.5,90.5,3.0,18.9,555.5,628.8,497.73
2018,11,8,10,30,902.0,93.0,3.0,19.4,581.0,673.88,531.71
2018,11,8,10,45,907.5,94.5,3.0,19.9,598.5,713.2,560.61
2018,11,8,11,0,913.0,96.0,3.0,20.4,616.0,749.97,586.7
2018,11,8,11,15,916.0,97.0,3.0,20.7,625.5,781.64,608.08
2018,11,8,11,30,919.0,98.0,3.0,21.0,635.0,810.26,627.22
2018,11,8,11,45,918.5,98.5,3.0,21.3,636.5,832.43,641.78
2018,11,8,12,0,918.0,99.0,3.0,21.6,638.0,851.16,654.0
2018,11,8,12,15,921.5,96.5,2.95,21.75,633.0,866.14,663.76
2018,11,8,12,30,925.0,94.0,2.9,21.9,628.0,877.57,671.17
2018,11,8,12,45,928.0,90.0,2.9,22.1,615.0,876.67,670.41
2018,11,8,13,0,931.0,86.0,2.9,22.3,602.0,878.4,671.75
2018,11,8,13,15,920.5,85.5,2.8,22.4,579.5,869.48,665.37
2018,11,8,13,30,910.0,85.0,2.7,22.5,557.0,863.84,661.48
2018,11,8,13,45,895.0,84.0,2.6,22.55,527.0,843.7,647.71
2018,11,8,14,0,880.0,83.0,2.5,22.6,497.0,820.32,631.84
2018,11,8,14,15,858.0,81.0,2.4,22.55,460.5,787.25,609.34
2018,11,8,14,30,836.0,79.0,2.3,22.5,424.0,751.63,584.9
2018,11,8,14,45,804.5,76.5,2.2,22.4,382.0,706.16,553.13
2018,11,8,15,0,773.0,74.0,2.1,22.3,340.0,659.19,519.7
2018,11,8,15,15,732.5,69.0,2.1,22.3,294.5,607.19,481.61
2018,11,8,15,30,692.0,64.0,2.1,22.3,249.0,550.67,437.83
2018,11,8,15,45,615.0,59.0,1.55,20.95,200.5,472.44,375.55
2018,11,8,16,0,538.0,54.0,1.0,19.6,152.0,397.83,313.81
2018,11,8,16,15,355.0,45.0,1.0,18.8,102.0,267.36,208.07
2018,11,8,16,30,172.0,36.0,1.0,18.0,52.0,155.39,109.42
2018,11,8,16,45,94.0,20.5,1.05,17.25,28.5,80.31,0.0
2018,11,8,17,0,16.0,5.0,1.1,16.5,5.0,10.99,0.0
2018,11,8,17,15,8.0,2.5,1.1,16.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,60.0,10.5,1.35,9.45,13.5,10.01,0.0
2018,11,9,7,0,120.0,21.0,1.3,9.7,27.0,16.69,0.0
2018,11,9,7,15,198.0,35.0,1.25,10.7,57.5,27.38,16.95
2018,11,9,7,30,276.0,49.0,1.2,11.7,88.0,41.72,27.07
2018,11,9,7,45,389.5,59.0,1.2,12.7,136.0,77.85,46.13
2018,11,9,8,0,503.0,69.0,1.2,13.7,184.0,128.36,80.75
2018,11,9,8,15,619.5,70.0,1.1,14.4,241.5,182.36,121.88
2018,11,9,8,30,736.0,71.0,1.0,15.1,299.0,248.91,175.86
2018,11,9,8,45,768.5,75.0,0.9,15.85,342.0,306.31,225.79
2018,11,9,9,0,801.0,79.0,0.8,16.6,385.0,364.56,275.34
2018,11,9,9,15,805.5,86.5,0.75,17.45,419.5,416.94,319.17
2018,11,9,9,30,810.0,94.0,0.7,18.3,454.0,468.17,360.21
2018,11,9,9,45,802.5,104.0,0.65,19.1,481.0,514.88,396.12
2018,11,9,10,0,795.0,114.0,0.6,19.9,508.0,559.21,428.62
2018,11,9,10,15,807.0,116.0,0.65,20.45,533.0,603.98,461.74
2018,11,9,10,30,819.0,118.0,0.7,21.0,558.0,647.37,492.96
2018,11,9,10,45,827.0,119.5,0.75,21.55,575.5,685.96,520.08
2018,11,9,11,0,835.0,121.0,0.8,22.1,593.0,720.04,543.63
2018,11,9,11,15,838.0,122.5,0.8,22.35,602.5,750.19,563.9
2018,11,9,11,30,841.0,124.0,0.8,22.6,612.0,777.55,581.17
2018,11,9,11,45,840.5,124.5,0.8,22.9,613.5,798.22,593.84
2018,11,9,12,0,840.0,125.0,0.8,23.2,615.0,815.69,604.48
2018,11,9,12,15,833.5,125.5,0.85,23.35,607.5,829.27,613.82
2018,11,9,12,30,827.0,126.0,0.9,23.5,600.0,835.59,618.54
2018,11,9,12,45,815.0,126.5,0.95,23.65,584.5,833.99,618.26
2018,11,9,13,0,803.0,127.0,1.0,23.8,569.0,828.98,615.93
2018,11,9,13,15,790.5,125.5,1.05,23.8,546.5,817.93,610.07
2018,11,9,13,30,778.0,124.0,1.1,23.8,524.0,803.7,602.2
2018,11,9,13,45,759.5,121.5,1.15,23.75,494.5,780.42,588.33
2018,11,9,14,0,741.0,119.0,1.2,23.7,465.0,754.41,572.54
2018,11,9,14,15,715.5,115.5,1.2,23.5,429.5,719.29,550.01
2018,11,9,14,30,690.0,112.0,1.2,23.3,394.0,682.16,525.77
2018,11,9,14,45,655.0,107.0,1.2,23.1,353.5,634.65,493.19
2018,11,9,15,0,620.0,102.0,1.2,22.9,313.0,586.24,458.73
2018,11,9,15,15,574.5,94.0,1.2,22.9,269.0,527.0,414.81
2018,11,9,15,30,529.0,86.0,1.2,22.9,225.0,468.36,369.87
2018,11,9,15,45,448.5,75.5,1.1,20.95,178.0,387.43,308.05
2018,11,9,16,0,368.0,65.0,1.0,19.0,131.0,312.81,248.44
2018,11,9,16,15,249.5,49.5,1.05,18.2,88.5,217.6,169.48
2018,11,9,16,30,131.0,34.0,1.1,17.4,46.0,122.89,84.51
2018,11,9,16,45,70.0,19.0,1.2,16.65,25.0,61.4,0.0
2018,11,9,17,0,9.0,4.0,1.3,15.9,4.0,7.3,0.0
2018,11,9,17,15,4.5,2.0,1.3,15.5,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.95,10.15,9.5,7.63,0.0
2018,11,10,7,0,62.0,16.0,0.9,10.1,19.0,13.48,0.0
2018,11,10,7,15,127.0,32.5,0.85,10.4,47.5,26.69,16.09
2018,11,10,7,30,192.0,49.0,0.8,10.7,76.0,40.24,26.89
2018,11,10,7,45,248.5,63.0,0.75,11.0,111.0,70.71,45.69
2018,11,10,8,0,305.0,77.0,0.7,11.3,146.0,107.75,72.87
2018,11,10,8,15,358.5,95.0,0.75,11.85,192.5,154.29,110.38
2018,11,10,8,30,412.0,113.0,0.8,12.4,239.0,206.83,154.12
2018,11,10,8,45,450.0,125.0,0.85,12.95,280.0,254.87,195.06
2018,11,10,9,0,488.0,137.0,0.9,13.5,321.0,306.44,238.55
2018,11,10,9,15,518.0,146.0,0.95,14.2,358.5,355.16,279.06
2018,11,10,9,30,548.0,155.0,1.0,14.9,396.0,405.93,320.21
2018,11,10,9,45,570.5,160.0,1.0,15.6,426.5,450.77,355.62
2018,11,10,10,0,593.0,165.0,1.0,16.3,457.0,496.25,390.52
2018,11,10,10,15,611.0,168.5,1.0,16.95,482.0,537.94,421.72
2018,11,10,10,30,629.0,172.0,1.0,17.6,507.0,579.32,451.87
2018,11,10,10,45,641.5,173.0,0.95,18.25,524.0,616.96,478.06
2018,11,10,11,0,654.0,174.0,0.9,18.9,541.0,650.6,500.77
2018,11,10,11,15,659.5,174.5,0.9,19.2,550.0,677.18,519.21
2018,11,10,11,30,665.0,175.0,0.9,19.5,559.0,701.64,535.96
2018,11,10,11,45,668.0,174.5,0.85,19.8,561.0,720.9,548.3
2018,11,10,12,0,671.0,174.0,0.8,20.1,563.0,737.65,558.8
2018,11,10,12,15,642.5,181.5,0.95,20.2,551.0,734.83,558.33
2018,11,10,12,30,614.0,189.0,1.1,20.3,539.0,725.73,553.67
2018,11,10,12,45,572.5,197.0,1.2,20.4,517.0,707.39,541.6
2018,11,10,13,0,531.0,205.0,1.3,20.5,495.0,686.3,527.49
2018,11,10,13,15,516.5,201.0,1.35,20.45,474.0,671.64,518.37
2018,11,10,13,30,502.0,197.0,1.4,20.4,453.0,654.85,507.58
2018,11,10,13,45,481.5,190.0,1.45,20.35,425.0,627.89,489.36
2018,11,10,14,0,461.0,183.0,1.5,20.3,397.0,599.3,469.77
2018,11,10,14,15,437.5,173.0,1.4,20.0,364.0,563.59,444.19
2018,11,10,14,30,414.0,163.0,1.3,19.7,331.0,526.91,417.54
2018,11,10,14,45,383.0,150.0,1.15,19.4,293.5,469.33,374.63
2018,11,10,15,0,352.0,137.0,1.0,19.1,256.0,423.66,339.78
2018,11,10,15,15,309.0,118.5,1.0,19.1,212.5,363.16,292.81
2018,11,10,15,30,266.0,100.0,1.0,19.1,169.0,304.21,245.82
2018,11,10,15,45,219.0,82.0,1.0,17.7,131.5,245.55,198.74
2018,11,10,16,0,172.0,64.0,1.0,16.3,94.0,189.62,152.22
2018,11,10,16,15,127.5,45.0,1.05,15.75,63.5,136.31,106.08
2018,11,10,16,30,83.0,26.0,1.1,15.2,33.0,84.98,56.34
2018,11,10,16,45,45.5,14.0,1.15,14.7,17.5,32.97,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.91,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.85,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,11,6,45,42.5,8.5,1.35,6.8,10.5,8.1,0.0
2018,11,11,7,0,85.0,17.0,1.3,6.9,21.0,13.46,0.0
2018,11,11,7,15,181.0,34.5,1.4,7.85,55.0,27.12,16.21
2018,11,11,7,30,277.0,52.0,1.5,8.8,89.0,42.98,32.33
2018,11,11,7,45,356.5,65.0,1.6,9.75,132.0,79.14,49.3
2018,11,11,8,0,436.0,78.0,1.7,10.7,175.0,124.39,81.35
2018,11,11,8,15,497.5,87.0,1.8,11.45,220.0,171.63,119.41
2018,11,11,8,30,559.0,96.0,1.9,12.2,265.0,227.22,166.51
2018,11,11,8,45,608.5,101.0,1.95,13.0,308.5,279.79,212.19
2018,11,11,9,0,658.0,106.0,2.0,13.8,352.0,336.79,261.24
2018,11,11,9,15,682.5,112.0,1.95,14.65,389.0,388.82,305.6
2018,11,11,9,30,707.0,118.0,1.9,15.5,426.0,441.97,349.45
2018,11,11,9,45,721.0,122.5,1.85,16.4,456.0,489.25,387.3
2018,11,11,10,0,735.0,127.0,1.8,17.3,486.0,536.04,423.42
2018,11,11,10,15,750.5,129.5,1.75,17.95,511.5,580.91,457.31
2018,11,11,10,30,766.0,132.0,1.7,18.6,537.0,624.86,489.45
2018,11,11,10,45,777.5,132.5,1.6,19.25,554.5,662.91,516.05
2018,11,11,11,0,789.0,133.0,1.5,19.9,572.0,699.18,540.57
2018,11,11,11,15,789.0,133.0,1.45,20.35,578.5,724.69,557.62
2018,11,11,11,30,789.0,133.0,1.4,20.8,585.0,747.37,572.42
2018,11,11,11,45,797.0,134.0,1.35,21.2,591.5,774.36,589.35
2018,11,11,12,0,805.0,135.0,1.3,21.6,598.0,798.68,604.24
2018,11,11,12,15,798.0,133.0,1.3,21.8,588.0,804.84,607.84
2018,11,11,12,30,791.0,131.0,1.3,22.0,578.0,807.64,609.5
2018,11,11,12,45,798.0,127.0,1.35,22.2,569.0,816.2,615.86
2018,11,11,13,0,805.0,123.0,1.4,22.4,560.0,821.55,620.09
2018,11,11,13,15,784.0,121.5,1.4,22.45,533.5,803.66,608.45
2018,11,11,13,30,763.0,120.0,1.4,22.5,507.0,782.67,594.99
2018,11,11,13,45,750.5,114.5,1.4,22.55,478.0,760.99,581.07
2018,11,11,14,0,738.0,109.0,1.4,22.6,449.0,736.5,565.15
2018,11,11,14,15,723.0,106.5,1.35,22.45,419.0,710.99,548.37
2018,11,11,14,30,708.0,104.0,1.3,22.3,389.0,683.12,529.72
2018,11,11,14,45,677.5,98.5,1.25,22.1,349.0,638.28,498.6
2018,11,11,15,0,647.0,93.0,1.2,21.9,309.0,592.33,465.33
2018,11,11,15,15,602.5,85.5,1.2,21.9,265.5,533.99,421.81
2018,11,11,15,30,558.0,78.0,1.2,21.9,222.0,476.21,377.22
2018,11,11,15,45,495.0,68.5,1.05,20.2,178.0,406.2,322.99
2018,11,11,16,0,432.0,59.0,0.9,18.5,134.0,339.08,268.61
2018,11,11,16,15,337.0,46.0,1.0,17.95,93.5,257.92,200.05
2018,11,11,16,30,242.0,33.0,1.1,17.4,53.0,183.32,121.87
2018,11,11,16,45,135.5,19.0,1.15,16.8,29.0,76.31,0.0
2018,11,11,17,0,29.0,5.0,1.2,16.2,5.0,4.77,0.0
2018,11,11,17,15,14.5,2.5,1.2,15.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,6,45,27.5,8.0,1.65,8.25,9.0,7.63,0.0
2018,11,12,7,0,55.0,16.0,1.6,8.4,18.0,15.25,0.0
2018,11,12,7,15,141.0,31.0,1.7,9.25,47.0,24.28,13.36
2018,11,12,7,30,227.0,46.0,1.8,10.1,76.0,37.11,26.92
2018,11,12,7,45,304.5,59.0,1.9,10.95,115.5,69.84,43.19
2018,11,12,8,0,382.0,72.0,2.0,11.8,155.0,111.48,72.55
2018,11,12,8,15,468.5,83.0,2.05,12.55,207.0,161.66,111.79
2018,11,12,8,30,555.0,94.0,2.1,13.3,259.0,223.11,162.54
2018,11,12,8,45,590.5,101.0,2.1,14.0,299.5,273.12,206.42
2018,11,12,9,0,626.0,108.0,2.1,14.7,340.0,326.11,252.4
2018,11,12,9,15,651.5,114.0,2.1,15.55,376.5,376.82,295.67
2018,11,12,9,30,677.0,120.0,2.1,16.4,413.0,428.82,338.7
2018,11,12,9,45,695.0,125.0,2.05,17.2,444.0,477.1,377.53
2018,11,12,10,0,713.0,130.0,2.0,18.0,475.0,525.34,415.01
2018,11,12,10,15,728.0,132.5,1.9,18.7,500.0,568.98,447.82
2018,11,12,10,30,743.0,135.0,1.8,19.4,525.0,611.73,478.87
2018,11,12,10,45,754.5,135.5,1.75,20.1,542.5,648.95,505.27
2018,11,12,11,0,766.0,136.0,1.7,20.8,560.0,684.47,529.76
2018,11,12,11,15,772.0,137.0,1.6,21.35,570.5,714.69,549.73
2018,11,12,11,30,778.0,138.0,1.5,21.9,581.0,742.5,567.51
2018,11,12,11,45,781.5,137.0,1.4,22.45,583.0,763.65,579.92
2018,11,12,12,0,785.0,136.0,1.3,23.0,585.0,781.96,589.92
2018,11,12,12,15,776.0,137.5,1.2,23.25,577.5,790.2,593.72
2018,11,12,12,30,767.0,139.0,1.1,23.5,570.0,795.14,595.42
2018,11,12,12,45,752.0,140.5,1.0,23.75,554.5,791.97,591.75
2018,11,12,13,0,737.0,142.0,0.9,24.0,539.0,785.55,586.08
2018,11,12,13,15,728.0,138.5,0.85,24.0,518.0,775.35,579.28
2018,11,12,13,30,719.0,135.0,0.8,24.0,497.0,762.15,570.61
2018,11,12,13,45,705.5,130.5,0.7,24.0,469.5,741.34,556.16
2018,11,12,14,0,692.0,126.0,0.6,24.0,442.0,717.85,539.98
2018,11,12,14,15,670.0,120.5,0.55,23.75,407.5,684.21,518.02
2018,11,12,14,30,648.0,115.0,0.5,23.5,373.0,648.59,494.2
2018,11,12,14,45,617.5,108.0,0.45,23.25,334.0,603.45,462.94
2018,11,12,15,0,587.0,101.0,0.4,23.0,295.0,557.35,430.24
2018,11,12,15,15,542.0,93.0,0.4,23.0,253.0,499.84,388.25
2018,11,12,15,30,497.0,85.0,0.4,23.0,211.0,442.54,344.99
2018,11,12,15,45,433.5,73.5,0.55,21.55,168.0,373.57,293.71
2018,11,12,16,0,370.0,62.0,0.7,20.1,125.0,308.45,242.33
2018,11,12,16,15,267.5,47.0,0.75,19.5,85.0,223.05,171.08
2018,11,12,16,30,165.0,32.0,0.8,18.9,45.0,144.08,91.51
2018,11,12,16,45,89.5,17.5,0.85,18.3,24.0,54.98,0.0
2018,11,12,17,0,14.0,3.0,0.9,17.7,3.0,0.0,0.0
2018,11,12,17,15,7.0,1.5,0.9,17.35,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.5,1.2,10.3,5.5,5.24,0.0
2018,11,13,7,0,10.0,11.0,1.2,10.3,11.0,10.48,0.0
2018,11,13,7,15,16.0,24.5,1.15,10.7,26.0,22.26,11.18
2018,11,13,7,30,22.0,38.0,1.1,11.1,41.0,34.09,24.12
2018,11,13,7,45,12.0,55.0,1.05,11.55,56.5,50.72,37.12
2018,11,13,8,0,2.0,72.0,1.0,12.0,72.0,65.94,50.76
2018,11,13,8,15,7.5,88.5,1.1,12.55,90.5,82.54,64.77
2018,11,13,8,30,13.0,105.0,1.2,13.1,109.0,99.9,79.26
2018,11,13,8,45,56.0,125.5,1.3,13.6,145.5,133.5,106.16
2018,11,13,9,0,99.0,146.0,1.4,14.1,182.0,173.77,138.8
2018,11,13,9,15,98.5,160.0,1.35,14.7,199.0,193.86,155.35
2018,11,13,9,30,98.0,174.0,1.3,15.3,216.0,210.29,168.62
2018,11,13,9,45,92.5,185.5,1.3,15.9,227.5,224.61,179.97
2018,11,13,10,0,87.0,197.0,1.3,16.5,239.0,238.37,190.58
2018,11,13,10,15,64.0,196.0,1.3,17.2,227.5,228.75,182.17
2018,11,13,10,30,41.0,195.0,1.3,17.9,216.0,217.02,172.01
2018,11,13,10,45,65.5,215.5,1.3,18.6,250.5,256.68,203.21
2018,11,13,11,0,90.0,236.0,1.3,19.3,285.0,298.41,235.35
2018,11,13,11,15,96.0,242.0,1.3,19.5,295.5,313.08,246.4
2018,11,13,11,30,102.0,248.0,1.3,19.7,306.0,327.95,257.7
2018,11,13,11,45,152.5,251.0,1.35,19.95,337.5,383.52,301.05
2018,11,13,12,0,203.0,254.0,1.4,20.2,369.0,431.15,337.76
2018,11,13,12,15,205.0,244.0,1.2,20.0,359.0,426.62,334.0
2018,11,13,12,30,207.0,234.0,1.0,19.8,349.0,421.21,329.89
2018,11,13,12,45,125.5,222.5,0.85,19.6,292.0,345.66,271.0
2018,11,13,13,0,44.0,211.0,0.7,19.4,235.0,256.54,200.86
2018,11,13,13,15,76.5,211.5,0.65,19.2,251.0,285.52,225.15
2018,11,13,13,30,109.0,212.0,0.6,19.0,267.0,326.91,257.91
2018,11,13,13,45,67.0,191.5,0.55,18.85,224.5,257.84,203.71
2018,11,13,14,0,25.0,171.0,0.5,18.7,182.0,190.78,150.52
2018,11,13,14,15,122.5,160.0,0.5,18.4,209.0,277.56,222.74
2018,11,13,14,30,220.0,149.0,0.5,18.1,236.0,349.84,281.04
2018,11,13,14,45,186.0,140.0,0.55,17.85,208.5,299.37,241.44
2018,11,13,15,0,152.0,131.0,0.6,17.6,181.0,262.86,212.71
2018,11,13,15,15,113.5,114.0,0.6,17.6,148.5,214.18,173.18
2018,11,13,15,30,75.0,97.0,0.6,17.6,116.0,157.69,126.63
2018,11,13,15,45,58.5,79.0,0.65,16.95,92.0,125.74,99.99
2018,11,13,16,0,42.0,61.0,0.7,16.3,68.0,94.59,73.36
2018,11,13,16,15,27.5,44.0,0.75,16.0,48.0,66.83,48.9
2018,11,13,16,30,13.0,27.0,0.8,15.7,28.0,38.23,19.95
2018,11,13,16,45,12.5,15.0,0.85,15.4,15.5,19.63,0.0
2018,11,13,17,0,12.0,3.0,0.9,15.1,3.0,0.0,0.0
2018,11,13,17,15,6.0,1.5,0.9,14.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,6,45,19.0,7.0,1.2,8.85,7.5,0.0,0.0
2018,11,14,7,0,38.0,14.0,1.2,8.8,15.0,13.34,0.0
2018,11,14,7,15,120.0,29.5,1.15,9.55,42.5,24.27,12.07
2018,11,14,7,30,202.0,45.0,1.1,10.3,70.0,35.16,25.03
2018,11,14,7,45,295.0,57.5,1.05,11.0,111.0,66.61,41.08
2018,11,14,8,0,388.0,70.0,1.0,11.7,152.0,108.71,69.9
2018,11,14,8,15,481.0,78.5,1.05,12.35,203.0,159.31,108.86
2018,11,14,8,30,574.0,87.0,1.1,13.0,254.0,218.3,157.05
2018,11,14,8,45,605.0,95.0,1.2,13.65,293.5,268.72,201.36
2018,11,14,9,0,636.0,103.0,1.3,14.3,333.0,321.61,247.36
2018,11,14,9,15,659.5,109.0,1.35,15.1,369.0,371.8,290.2
2018,11,14,9,30,683.0,115.0,1.4,15.9,405.0,423.06,332.66
2018,11,14,9,45,697.0,120.0,1.45,16.65,434.5,469.46,370.27
2018,11,14,10,0,711.0,125.0,1.5,17.4,464.0,515.46,406.4
2018,11,14,10,15,723.0,127.5,1.55,18.05,487.0,557.11,438.44
2018,11,14,10,30,735.0,130.0,1.6,18.7,510.0,597.64,468.81
2018,11,14,10,45,743.5,131.5,1.7,19.35,526.5,633.52,495.39
2018,11,14,11,0,752.0,133.0,1.8,20.0,543.0,667.56,520.13
2018,11,14,11,15,757.0,134.0,1.75,20.4,553.0,696.58,540.28
2018,11,14,11,30,762.0,135.0,1.7,20.8,563.0,723.2,558.35
2018,11,14,11,45,763.0,135.5,1.7,21.2,565.0,743.71,572.12
2018,11,14,12,0,764.0,136.0,1.7,21.6,567.0,761.38,583.41
2018,11,14,12,15,748.0,139.5,1.7,21.8,558.0,766.07,586.2
2018,11,14,12,30,732.0,143.0,1.7,22.0,549.0,767.4,586.91
2018,11,14,12,45,707.5,147.0,1.7,22.2,531.5,759.17,581.12
2018,11,14,13,0,683.0,151.0,1.7,22.4,514.0,747.69,573.29
2018,11,14,13,15,668.5,148.5,1.7,22.4,492.5,734.3,564.67
2018,11,14,13,30,654.0,146.0,1.7,22.4,471.0,718.12,554.09
2018,11,14,13,45,633.5,142.5,1.65,22.4,443.0,693.46,536.92
2018,11,14,14,0,613.0,139.0,1.6,22.4,415.0,666.46,518.01
2018,11,14,14,15,587.0,133.5,1.5,22.1,381.5,627.78,490.77
2018,11,14,14,30,561.0,128.0,1.4,21.8,348.0,591.74,464.98
2018,11,14,14,45,526.5,120.0,1.35,21.5,310.0,545.54,431.43
2018,11,14,15,0,492.0,112.0,1.3,21.2,272.0,499.18,396.95
2018,11,14,15,15,448.0,101.0,1.3,21.2,231.0,443.07,353.84
2018,11,14,15,30,404.0,90.0,1.3,21.2,190.0,388.32,310.46
2018,11,14,15,45,337.5,76.0,1.2,19.25,148.5,318.26,255.26
2018,11,14,16,0,271.0,62.0,1.1,17.3,107.0,252.42,201.25
2018,11,14,16,15,188.0,45.0,1.15,16.7,71.5,179.01,138.09
2018,11,14,16,30,105.0,28.0,1.2,16.1,36.0,98.3,57.07
2018,11,14,16,45,57.5,15.0,1.25,15.45,19.0,38.74,0.0
2018,11,14,17,0,10.0,2.0,1.3,14.8,2.0,0.0,0.0
2018,11,14,17,15,5.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,6.5,1.35,8.0,7.0,0.0,0.0
2018,11,15,7,0,42.0,13.0,1.3,8.0,14.0,12.39,0.0
2018,11,15,7,15,112.0,29.0,1.3,8.8,40.5,23.84,10.93
2018,11,15,7,30,182.0,45.0,1.3,9.6,67.0,34.92,24.78
2018,11,15,7,45,252.0,59.0,1.25,10.4,103.5,64.71,41.14
2018,11,15,8,0,322.0,73.0,1.2,11.2,140.0,102.82,67.99
2018,11,15,8,15,351.5,84.5,1.3,11.85,172.5,139.56,98.09
2018,11,15,8,30,381.0,96.0,1.4,12.5,205.0,179.33,132.31
2018,11,15,8,45,412.0,104.5,1.5,13.2,238.5,219.58,167.4
2018,11,15,9,0,443.0,113.0,1.6,13.9,272.0,262.56,204.64
2018,11,15,9,15,467.5,124.5,1.6,14.55,307.5,308.45,243.7
2018,11,15,9,30,492.0,136.0,1.6,15.2,343.0,356.03,283.17
2018,11,15,9,45,500.0,148.5,1.55,15.85,372.0,398.04,317.18
2018,11,15,10,0,508.0,161.0,1.5,16.5,401.0,439.75,349.89
2018,11,15,10,15,534.0,169.0,1.5,17.15,432.5,486.66,385.89
2018,11,15,10,30,560.0,177.0,1.5,17.8,464.0,534.22,421.45
2018,11,15,10,45,573.5,181.5,1.5,18.45,484.0,570.46,447.82
2018,11,15,11,0,587.0,186.0,1.5,19.1,504.0,605.81,473.04
2018,11,15,11,15,582.5,187.5,1.45,19.5,507.5,624.2,485.54
2018,11,15,11,30,578.0,189.0,1.4,19.9,511.0,640.28,496.28
2018,11,15,11,45,571.5,187.0,1.4,20.3,506.5,648.72,501.87
2018,11,15,12,0,565.0,185.0,1.4,20.7,502.0,654.68,505.7
2018,11,15,12,15,542.0,186.5,1.4,20.85,488.0,649.1,501.49
2018,11,15,12,30,519.0,188.0,1.4,21.0,474.0,640.81,495.44
2018,11,15,12,45,523.0,189.0,1.35,21.2,471.0,651.14,502.6
2018,11,15,13,0,527.0,190.0,1.3,21.4,468.0,659.39,508.07
2018,11,15,13,15,524.0,185.0,1.35,21.45,452.5,653.05,504.47
2018,11,15,13,30,521.0,180.0,1.4,21.5,437.0,644.52,499.42
2018,11,15,13,45,502.0,173.0,1.4,21.5,409.5,618.87,481.6
2018,11,15,14,0,483.0,166.0,1.4,21.5,382.0,591.51,462.5
2018,11,15,14,15,460.0,157.5,1.3,21.2,350.5,557.9,438.41
2018,11,15,14,30,437.0,149.0,1.2,20.9,319.0,523.25,413.22
2018,11,15,14,45,406.5,137.5,1.1,20.6,283.0,478.94,380.3
2018,11,15,15,0,376.0,126.0,1.0,20.3,247.0,434.6,346.68
2018,11,15,15,15,336.5,111.5,1.0,20.3,208.5,370.28,297.08
2018,11,15,15,30,297.0,97.0,1.0,20.3,170.0,318.72,255.86
2018,11,15,15,45,247.0,79.0,1.0,18.65,131.5,257.78,207.23
2018,11,15,16,0,197.0,61.0,1.0,17.0,93.0,199.68,159.1
2018,11,15,16,15,137.5,42.0,1.05,16.4,61.0,138.08,105.66
2018,11,15,16,30,78.0,23.0,1.1,15.8,29.0,75.94,40.76
2018,11,15,16,45,41.0,12.0,1.15,15.2,15.0,28.81,0.0
2018,11,15,17,0,4.0,1.0,1.2,14.6,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,14.3,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,16,6,45,7.0,5.5,1.25,7.9,5.5,0.0,0.0
2018,11,16,7,0,14.0,11.0,1.2,8.0,11.0,10.48,0.0
2018,11,16,7,15,67.0,27.0,1.2,8.75,34.0,22.25,8.8
2018,11,16,7,30,120.0,43.0,1.2,9.5,57.0,34.8,24.56
2018,11,16,7,45,178.0,58.5,1.15,10.3,89.5,60.35,39.98
2018,11,16,8,0,236.0,74.0,1.1,11.1,122.0,93.29,63.73
2018,11,16,8,15,330.5,88.0,1.15,11.75,172.0,138.33,97.9
2018,11,16,8,30,425.0,102.0,1.2,12.4,222.0,193.96,142.58
2018,11,16,8,45,471.5,110.5,1.25,13.05,262.5,240.97,182.79
2018,11,16,9,0,518.0,119.0,1.3,13.7,303.0,292.27,226.51
2018,11,16,9,15,538.0,128.5,1.2,14.45,337.0,338.31,265.43
2018,11,16,9,30,558.0,138.0,1.1,15.2,371.0,385.37,303.93
2018,11,16,9,45,567.5,146.5,1.05,15.95,398.5,427.17,337.31
2018,11,16,10,0,577.0,155.0,1.0,16.7,426.0,468.56,369.21
2018,11,16,10,15,594.5,158.5,1.0,17.3,450.0,508.76,399.8
2018,11,16,10,30,612.0,162.0,1.0,17.9,474.0,548.66,429.36
2018,11,16,10,45,625.5,164.0,1.0,18.5,492.0,587.04,457.01
2018,11,16,11,0,639.0,166.0,1.0,19.1,510.0,621.44,481.24
2018,11,16,11,15,647.0,166.5,0.95,19.5,520.0,649.11,500.11
2018,11,16,11,30,655.0,167.0,0.9,19.9,530.0,674.87,517.29
2018,11,16,11,45,660.0,166.0,0.9,20.3,532.5,694.76,530.69
2018,11,16,12,0,665.0,165.0,0.9,20.7,535.0,712.27,542.36
2018,11,16,12,15,666.0,162.5,0.85,20.95,530.0,722.59,548.7
2018,11,16,12,30,667.0,160.0,0.8,21.2,525.0,730.19,553.21
2018,11,16,12,45,665.0,156.5,0.8,21.4,513.0,731.56,554.26
2018,11,16,13,0,663.0,153.0,0.8,21.6,501.0,730.1,553.48
2018,11,16,13,15,653.0,149.0,0.75,21.7,480.5,718.85,545.52
2018,11,16,13,30,643.0,145.0,0.7,21.8,460.0,704.85,535.8
2018,11,16,13,45,628.5,140.0,0.65,21.9,433.5,683.59,521.04
2018,11,16,14,0,614.0,135.0,0.6,22.0,407.0,659.92,504.58
2018,11,16,14,15,592.0,128.5,0.55,21.8,374.5,626.73,481.81
2018,11,16,14,30,570.0,122.0,0.5,21.6,342.0,588.76,455.43
2018,11,16,14,45,539.5,114.0,0.45,21.4,305.0,545.43,424.49
2018,11,16,15,0,509.0,106.0,0.4,21.2,268.0,501.69,392.5
2018,11,16,15,15,464.0,95.5,0.4,21.2,227.5,445.24,350.18
2018,11,16,15,30,419.0,85.0,0.4,21.2,187.0,390.17,307.54
2018,11,16,15,45,359.0,72.0,0.5,19.95,147.0,324.94,257.24
2018,11,16,16,0,299.0,59.0,0.6,18.7,107.0,263.43,207.36
2018,11,16,16,15,202.5,43.0,0.6,18.15,71.0,183.62,139.39
2018,11,16,16,30,106.0,27.0,0.6,17.6,35.0,96.43,49.32
2018,11,16,16,45,56.5,14.5,0.65,17.05,18.5,37.68,0.0
2018,11,16,17,0,7.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,16,17,15,3.5,1.0,0.65,16.3,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
