Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,6,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,17,6,45,3.5,3.0,1.1,9.25,3.0,0.0,0.0
2018,11,17,7,0,7.0,6.0,1.1,9.2,6.0,5.72,0.0
2018,11,17,7,15,3.5,15.5,1.05,9.8,15.5,14.38,2.83
2018,11,17,7,30,0.0,25.0,1.0,10.4,25.0,23.21,14.37
2018,11,17,7,45,0.0,38.5,1.0,10.95,38.5,35.67,24.69
2018,11,17,8,0,0.0,52.0,1.0,11.5,52.0,48.04,35.6
2018,11,17,8,15,215.0,72.0,1.0,12.05,132.0,103.14,73.23
2018,11,17,8,30,430.0,92.0,1.0,12.6,212.0,184.8,134.59
2018,11,17,8,45,501.5,99.0,1.05,13.2,259.5,237.3,178.51
2018,11,17,9,0,573.0,106.0,1.1,13.8,307.0,298.86,230.1
2018,11,17,9,15,621.5,106.5,1.05,14.5,345.5,349.8,272.86
2018,11,17,9,30,670.0,107.0,1.0,15.2,384.0,404.21,317.39
2018,11,17,9,45,717.0,103.0,0.95,15.9,419.0,456.35,359.0
2018,11,17,10,0,764.0,99.0,0.9,16.6,454.0,510.68,400.99
2018,11,17,10,15,778.0,100.5,0.9,17.1,478.5,554.04,434.12
2018,11,17,10,30,792.0,102.0,0.9,17.6,503.0,595.09,464.68
2018,11,17,10,45,800.5,103.0,0.85,18.05,519.5,631.66,490.76
2018,11,17,11,0,809.0,104.0,0.8,18.5,536.0,666.24,514.68
2018,11,17,11,15,814.0,104.5,0.85,18.8,546.0,695.66,535.89
2018,11,17,11,30,819.0,105.0,0.9,19.1,556.0,722.51,554.4
2018,11,17,11,45,820.5,104.5,0.9,19.45,557.5,742.95,567.37
2018,11,17,12,0,822.0,104.0,0.9,19.8,559.0,760.39,578.36
2018,11,17,12,15,792.5,113.0,0.95,19.85,548.0,764.66,581.77
2018,11,17,12,30,763.0,122.0,1.0,19.9,537.0,762.41,580.99
2018,11,17,12,45,720.0,132.5,1.0,20.0,516.5,747.42,570.87
2018,11,17,13,0,677.0,143.0,1.0,20.1,496.0,728.77,558.42
2018,11,17,13,15,668.0,139.0,1.05,20.05,476.0,718.33,552.69
2018,11,17,13,30,659.0,135.0,1.1,20.0,456.0,705.12,544.94
2018,11,17,13,45,644.5,130.5,1.15,19.95,430.0,684.36,531.83
2018,11,17,14,0,630.0,126.0,1.2,19.9,404.0,661.18,516.68
2018,11,17,14,15,607.5,120.5,1.2,19.7,371.5,628.58,494.21
2018,11,17,14,30,585.0,115.0,1.2,19.5,339.0,594.23,470.06
2018,11,17,14,45,555.0,107.0,1.2,19.3,302.0,550.36,438.25
2018,11,17,15,0,525.0,99.0,1.2,19.1,265.0,503.04,403.07
2018,11,17,15,15,479.0,90.5,1.2,19.1,225.5,448.04,360.34
2018,11,17,15,30,433.0,82.0,1.2,19.1,186.0,394.49,317.38
2018,11,17,15,45,363.0,69.5,1.05,17.6,144.5,323.58,260.37
2018,11,17,16,0,293.0,57.0,0.9,16.1,103.0,257.15,204.97
2018,11,17,16,15,189.5,39.5,0.95,15.3,65.5,171.79,131.65
2018,11,17,16,30,86.0,22.0,1.0,14.5,28.0,77.5,36.34
2018,11,17,16,45,46.5,12.0,1.05,13.65,15.0,31.02,0.0
2018,11,17,17,0,7.0,2.0,1.1,12.8,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,12.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,6,45,3.0,3.0,0.6,9.1,3.0,0.0,0.0
2018,11,18,7,0,6.0,6.0,0.6,9.0,6.0,5.72,0.0
2018,11,18,7,15,32.0,17.5,0.65,9.35,20.5,15.63,2.44
2018,11,18,7,30,58.0,29.0,0.7,9.7,35.0,25.46,16.26
2018,11,18,7,45,41.5,40.5,0.75,10.0,46.0,38.54,25.93
2018,11,18,8,0,25.0,52.0,0.8,10.3,57.0,50.69,36.92
2018,11,18,8,15,12.5,66.0,0.85,10.65,68.5,63.06,48.31
2018,11,18,8,30,0.0,80.0,0.9,11.0,80.0,74.09,58.38
2018,11,18,8,45,0.5,95.5,0.95,11.3,95.5,88.84,70.88
2018,11,18,9,0,1.0,111.0,1.0,11.6,111.0,103.8,83.38
2018,11,18,9,15,13.5,133.0,1.05,12.3,138.5,129.68,104.58
2018,11,18,9,30,26.0,155.0,1.1,13.0,166.0,159.93,129.19
2018,11,18,9,45,71.0,177.0,1.15,13.7,209.5,205.23,165.84
2018,11,18,10,0,116.0,199.0,1.2,14.4,253.0,260.03,209.73
2018,11,18,10,15,207.0,202.0,1.25,15.1,304.0,320.67,258.17
2018,11,18,10,30,298.0,205.0,1.3,15.8,355.0,394.83,316.34
2018,11,18,10,45,397.0,191.0,1.3,16.5,397.5,463.74,369.45
2018,11,18,11,0,496.0,177.0,1.3,17.2,440.0,530.95,420.34
2018,11,18,11,15,527.0,171.5,1.3,17.75,455.5,563.82,444.26
2018,11,18,11,30,558.0,166.0,1.3,18.3,471.0,596.31,467.86
2018,11,18,11,45,535.5,174.0,1.35,18.8,467.5,603.21,472.04
2018,11,18,12,0,513.0,182.0,1.4,19.3,464.0,607.3,474.32
2018,11,18,12,15,501.5,183.5,1.35,19.6,457.0,610.1,475.63
2018,11,18,12,30,490.0,185.0,1.3,19.9,450.0,610.64,475.31
2018,11,18,12,45,505.5,175.5,1.3,20.2,443.0,618.07,481.08
2018,11,18,13,0,521.0,166.0,1.3,20.5,436.0,623.39,485.29
2018,11,18,13,15,511.5,161.0,1.25,20.55,417.5,611.75,476.92
2018,11,18,13,30,502.0,156.0,1.2,20.6,399.0,598.04,467.19
2018,11,18,13,45,493.0,147.5,1.15,20.65,375.0,578.63,453.43
2018,11,18,14,0,484.0,139.0,1.1,20.7,351.0,557.34,438.23
2018,11,18,14,15,464.0,131.0,1.05,20.4,321.5,526.6,416.29
2018,11,18,14,30,444.0,123.0,1.0,20.1,292.0,494.75,393.21
2018,11,18,14,45,456.5,109.5,0.95,19.85,267.5,478.49,381.87
2018,11,18,15,0,469.0,96.0,0.9,19.6,243.0,459.78,368.03
2018,11,18,15,15,337.5,92.0,0.9,19.6,190.0,356.02,286.35
2018,11,18,15,30,206.0,88.0,0.9,19.6,137.0,248.4,199.77
2018,11,18,15,45,169.0,72.0,0.95,18.1,107.0,201.26,161.66
2018,11,18,16,0,132.0,56.0,1.0,16.6,77.0,156.35,123.73
2018,11,18,16,15,93.5,40.0,1.05,15.8,52.5,113.2,85.07
2018,11,18,16,30,55.0,24.0,1.1,15.0,28.0,66.67,27.67
2018,11,18,16,45,30.5,12.5,1.1,14.2,14.5,24.73,0.0
2018,11,18,17,0,6.0,1.0,1.1,13.4,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,13.15,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.35,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.55,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,19,6,45,11.0,4.5,1.1,9.25,4.5,0.0,0.0
2018,11,19,7,0,22.0,9.0,1.1,9.3,9.0,8.58,0.0
2018,11,19,7,15,56.5,24.0,1.15,10.0,29.0,19.85,2.74
2018,11,19,7,30,91.0,39.0,1.2,10.7,49.0,31.69,21.29
2018,11,19,7,45,134.0,55.0,1.25,11.4,77.0,53.84,35.87
2018,11,19,8,0,177.0,71.0,1.3,12.1,105.0,82.62,57.03
2018,11,19,8,15,209.0,85.5,1.3,12.6,135.5,113.27,81.67
2018,11,19,8,30,241.0,100.0,1.3,13.1,166.0,147.45,110.3
2018,11,19,8,45,299.0,110.0,1.3,13.6,204.5,187.9,143.81
2018,11,19,9,0,357.0,120.0,1.3,14.1,243.0,236.86,184.65
2018,11,19,9,15,394.0,129.0,1.25,14.7,278.0,280.44,221.17
2018,11,19,9,30,431.0,138.0,1.2,15.3,313.0,327.02,259.46
2018,11,19,9,45,481.5,139.0,1.15,15.85,348.5,374.65,297.85
2018,11,19,10,0,532.0,140.0,1.1,16.4,384.0,425.57,337.95
2018,11,19,10,15,527.5,149.0,1.1,16.85,401.5,456.93,362.35
2018,11,19,10,30,523.0,158.0,1.1,17.3,419.0,486.58,384.9
2018,11,19,10,45,530.0,161.5,1.15,17.8,433.5,515.95,407.09
2018,11,19,11,0,537.0,165.0,1.2,18.3,448.0,544.13,427.99
2018,11,19,11,15,554.5,162.5,1.2,18.55,459.5,571.78,448.53
2018,11,19,11,30,572.0,160.0,1.2,18.8,471.0,598.34,468.0
2018,11,19,11,45,591.0,155.0,1.25,19.05,477.0,626.77,488.98
2018,11,19,12,0,610.0,150.0,1.3,19.3,483.0,649.29,505.67
2018,11,19,12,15,481.5,181.5,1.25,19.35,443.0,591.13,461.06
2018,11,19,12,30,353.0,213.0,1.2,19.4,403.0,521.4,408.02
2018,11,19,12,45,273.5,220.5,1.2,19.45,365.5,472.16,370.74
2018,11,19,13,0,194.0,228.0,1.2,19.5,328.0,409.0,322.28
2018,11,19,13,15,175.5,218.0,1.1,19.45,305.5,384.84,304.17
2018,11,19,13,30,157.0,208.0,1.0,19.4,283.0,360.08,285.21
2018,11,19,13,45,167.0,197.0,0.9,19.35,273.0,356.02,282.76
2018,11,19,14,0,177.0,186.0,0.8,19.3,263.0,351.17,279.51
2018,11,19,14,15,147.5,171.0,0.75,19.05,232.0,310.48,248.02
2018,11,19,14,30,118.0,156.0,0.7,18.8,201.0,270.23,216.61
2018,11,19,14,45,108.5,136.0,0.65,18.55,174.0,238.39,191.88
2018,11,19,15,0,99.0,116.0,0.6,18.3,147.0,206.4,166.49
2018,11,19,15,15,126.0,103.0,0.6,18.3,136.5,207.97,168.24
2018,11,19,15,30,153.0,90.0,0.6,18.3,126.0,207.7,167.7
2018,11,19,15,45,127.5,73.0,0.65,17.8,99.0,168.52,134.76
2018,11,19,16,0,102.0,56.0,0.7,17.3,72.0,130.66,102.29
2018,11,19,16,15,73.0,40.0,0.7,17.05,49.5,94.17,69.31
2018,11,19,16,30,44.0,24.0,0.7,16.8,27.0,54.75,19.03
2018,11,19,16,45,25.5,12.5,0.7,16.6,14.0,22.6,0.0
2018,11,19,17,0,7.0,1.0,0.7,16.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,16.3,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,45,8.0,3.5,1.25,10.05,3.5,0.0,0.0
2018,11,20,7,0,16.0,7.0,1.2,10.1,7.0,6.67,0.0
2018,11,20,7,15,87.0,22.5,1.15,10.7,30.5,18.68,0.02
2018,11,20,7,30,158.0,38.0,1.1,11.3,54.0,29.63,19.3
2018,11,20,7,45,211.5,51.5,1.1,11.9,84.5,53.34,33.24
2018,11,20,8,0,265.0,65.0,1.1,12.5,115.0,85.97,55.99
2018,11,20,8,15,404.5,69.0,1.1,13.1,167.0,129.79,86.71
2018,11,20,8,30,544.0,73.0,1.1,13.7,219.0,190.17,133.63
2018,11,20,8,45,623.5,73.5,1.15,14.3,266.0,244.01,179.12
2018,11,20,9,0,703.0,74.0,1.2,14.9,313.0,305.24,231.08
2018,11,20,9,15,648.5,90.5,1.25,15.65,329.5,339.31,263.11
2018,11,20,9,30,594.0,107.0,1.3,16.4,346.0,366.81,288.28
2018,11,20,9,45,672.5,101.5,1.3,17.1,391.5,428.25,337.67
2018,11,20,10,0,751.0,96.0,1.3,17.8,437.0,494.76,389.6
2018,11,20,10,15,766.5,97.0,1.4,18.25,461.0,537.68,423.45
2018,11,20,10,30,782.0,98.0,1.5,18.7,485.0,578.53,455.17
2018,11,20,10,45,754.5,106.5,1.55,19.1,490.5,601.58,472.49
2018,11,20,11,0,727.0,115.0,1.6,19.5,496.0,619.38,485.61
2018,11,20,11,15,651.5,136.5,1.7,19.85,482.5,614.03,481.19
2018,11,20,11,30,576.0,158.0,1.8,20.2,469.0,597.52,468.54
2018,11,20,11,45,597.0,153.0,1.85,20.5,476.5,627.51,491.06
2018,11,20,12,0,618.0,148.0,1.9,20.8,484.0,651.59,508.86
2018,11,20,12,15,584.0,156.0,1.95,20.9,471.0,645.31,504.07
2018,11,20,12,30,550.0,164.0,2.0,21.0,458.0,631.5,494.13
2018,11,20,12,45,595.0,146.5,2.0,21.15,457.5,658.62,515.09
2018,11,20,13,0,640.0,129.0,2.0,21.3,457.0,678.78,530.53
2018,11,20,13,15,597.0,134.5,2.0,21.2,431.0,652.15,511.41
2018,11,20,13,30,554.0,140.0,2.0,21.1,405.0,617.92,486.85
2018,11,20,13,45,582.0,124.5,1.95,21.05,389.0,624.42,492.95
2018,11,20,14,0,610.0,109.0,1.9,21.0,373.0,622.43,492.53
2018,11,20,14,15,593.0,103.5,1.75,20.8,343.5,594.64,472.04
2018,11,20,14,30,576.0,98.0,1.6,20.6,314.0,565.07,450.04
2018,11,20,14,45,529.5,93.0,1.5,20.45,275.5,513.53,410.97
2018,11,20,15,0,483.0,88.0,1.4,20.3,237.0,457.58,367.93
2018,11,20,15,15,494.5,75.0,1.4,20.3,208.5,440.55,354.44
2018,11,20,15,30,506.0,62.0,1.4,20.3,180.0,416.4,334.17
2018,11,20,15,45,450.0,53.5,1.1,19.15,142.5,355.45,283.9
2018,11,20,16,0,394.0,45.0,0.8,18.0,105.0,297.3,234.16
2018,11,20,16,15,298.5,35.5,0.75,17.7,72.0,221.54,166.5
2018,11,20,16,30,203.0,26.0,0.7,17.4,39.0,146.11,51.87
2018,11,20,16,45,107.0,14.0,0.7,17.1,20.5,58.08,0.0
2018,11,20,17,0,11.0,2.0,0.7,16.8,2.0,0.0,0.0
2018,11,20,17,15,5.5,1.0,0.55,16.8,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,16.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,14.2,2.0,1.91,0.0
2018,11,21,7,15,0.0,5.5,2.05,14.5,5.5,5.09,0.0
2018,11,21,7,30,0.0,9.0,2.2,14.8,9.0,8.33,1.21
2018,11,21,7,45,0.0,12.0,2.35,15.1,12.0,11.11,3.6
2018,11,21,8,0,0.0,15.0,2.5,15.4,15.0,13.89,6.1
2018,11,21,8,15,0.0,22.5,2.55,15.55,22.5,20.86,12.12
2018,11,21,8,30,0.0,30.0,2.6,15.7,30.0,27.83,18.12
2018,11,21,8,45,0.0,44.5,2.65,15.9,44.5,41.33,29.62
2018,11,21,9,0,0.0,59.0,2.7,16.1,59.0,54.86,41.03
2018,11,21,9,15,0.0,71.0,2.95,16.4,71.0,66.06,50.37
2018,11,21,9,30,0.0,83.0,3.2,16.7,83.0,77.35,59.67
2018,11,21,9,45,0.5,72.0,3.4,17.0,72.0,67.23,51.03
2018,11,21,10,0,1.0,61.0,3.6,17.3,61.0,57.25,42.55
2018,11,21,10,15,19.5,84.5,3.75,17.55,94.0,91.58,71.29
2018,11,21,10,30,38.0,108.0,3.9,17.8,127.0,126.65,100.44
2018,11,21,10,45,49.5,139.5,4.05,18.05,165.0,167.29,133.74
2018,11,21,11,0,61.0,171.0,4.2,18.3,203.0,209.56,168.02
2018,11,21,11,15,48.0,160.5,4.25,18.35,186.0,192.04,153.52
2018,11,21,11,30,35.0,150.0,4.3,18.4,169.0,173.59,138.28
2018,11,21,11,45,17.5,106.5,4.35,18.5,116.0,116.91,91.65
2018,11,21,12,0,0.0,63.0,4.4,18.6,63.0,58.63,43.12
2018,11,21,12,15,9.5,82.0,4.4,18.55,87.0,83.68,64.22
2018,11,21,12,30,19.0,101.0,4.4,18.5,111.0,114.03,89.58
2018,11,21,12,45,14.0,91.0,4.4,18.45,98.5,100.16,78.06
2018,11,21,13,0,9.0,81.0,4.4,18.4,86.0,82.55,63.44
2018,11,21,13,15,22.5,90.0,4.35,18.35,101.0,106.38,83.75
2018,11,21,13,30,36.0,99.0,4.3,18.3,116.0,126.78,101.16
2018,11,21,13,45,33.0,102.5,4.2,18.2,117.5,128.47,102.58
2018,11,21,14,0,30.0,106.0,4.1,18.1,119.0,130.4,104.22
2018,11,21,14,15,16.0,72.5,3.9,18.0,79.5,83.36,64.92
2018,11,21,14,30,2.0,39.0,3.7,17.9,40.0,37.68,26.27
2018,11,21,14,45,3.5,31.5,3.5,17.75,33.0,31.71,21.35
2018,11,21,15,0,5.0,24.0,3.3,17.6,26.0,25.99,16.58
2018,11,21,15,15,16.0,38.0,3.3,17.6,42.0,46.39,34.08
2018,11,21,15,30,27.0,52.0,3.3,17.6,58.0,69.14,53.2
2018,11,21,15,45,30.0,41.0,2.75,17.15,46.5,58.36,43.82
2018,11,21,16,0,33.0,30.0,2.2,16.7,35.0,53.82,39.35
2018,11,21,16,15,51.0,22.5,2.0,16.1,27.0,61.93,43.82
2018,11,21,16,30,69.0,15.0,1.8,15.5,19.0,64.82,16.99
2018,11,21,16,45,40.0,8.0,1.55,14.95,10.0,24.31,0.0
2018,11,21,17,0,11.0,1.0,1.3,14.4,1.0,0.0,0.0
2018,11,21,17,15,5.5,0.5,1.25,14.1,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,42.0,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,84.0,10.0,1.3,11.5,11.0,9.53,0.0
2018,11,22,7,15,191.5,21.5,1.35,12.2,36.5,17.94,0.0
2018,11,22,7,30,299.0,33.0,1.4,12.9,62.0,26.85,16.37
2018,11,22,7,45,430.0,39.0,1.5,13.6,105.0,51.44,25.99
2018,11,22,8,0,561.0,45.0,1.6,14.3,148.0,97.04,52.53
2018,11,22,8,15,618.5,50.0,1.7,14.65,190.0,146.04,90.29
2018,11,22,8,30,676.0,55.0,1.8,15.0,232.0,199.18,135.21
2018,11,22,8,45,714.0,57.5,1.95,15.3,271.5,250.09,180.8
2018,11,22,9,0,752.0,60.0,2.1,15.6,311.0,303.89,229.05
2018,11,22,9,15,756.5,66.0,2.15,15.95,342.0,351.48,272.19
2018,11,22,9,30,761.0,72.0,2.2,16.3,373.0,398.05,313.3
2018,11,22,9,45,722.0,86.5,2.3,16.6,390.0,432.16,343.68
2018,11,22,10,0,683.0,101.0,2.4,16.9,407.0,461.49,369.02
2018,11,22,10,15,617.0,101.0,2.45,17.1,388.5,455.77,366.52
2018,11,22,10,30,551.0,101.0,2.5,17.3,370.0,442.97,357.86
2018,11,22,10,45,526.5,122.5,2.55,17.55,387.0,472.65,381.15
2018,11,22,11,0,502.0,144.0,2.6,17.8,404.0,494.4,397.67
2018,11,22,11,15,648.0,120.0,2.7,17.9,461.5,590.38,473.24
2018,11,22,11,30,794.0,96.0,2.8,18.0,519.0,683.96,545.01
2018,11,22,11,45,841.5,84.0,2.9,18.1,534.0,724.43,574.27
2018,11,22,12,0,889.0,72.0,3.0,18.2,549.0,757.98,598.76
2018,11,22,12,15,884.0,72.5,3.1,18.2,543.0,769.01,607.19
2018,11,22,12,30,879.0,73.0,3.2,18.2,537.0,776.63,613.43
2018,11,22,12,45,824.5,84.0,3.3,18.25,511.0,760.73,602.57
2018,11,22,13,0,770.0,95.0,3.4,18.3,485.0,734.93,584.61
2018,11,22,13,15,793.5,86.0,3.45,18.2,474.0,744.02,592.59
2018,11,22,13,30,817.0,77.0,3.5,18.1,463.0,749.55,597.83
2018,11,22,13,45,753.0,84.0,3.6,18.0,424.0,702.95,564.62
2018,11,22,14,0,689.0,91.0,3.7,17.9,385.0,658.8,533.05
2018,11,22,14,15,665.0,88.0,3.7,17.65,354.0,627.72,510.93
2018,11,22,14,30,641.0,85.0,3.7,17.4,323.0,594.91,487.03
2018,11,22,14,45,550.0,87.0,3.7,17.2,276.0,519.21,427.66
2018,11,22,15,0,459.0,89.0,3.7,17.0,229.0,441.12,365.0
2018,11,22,15,15,471.5,76.0,3.7,17.0,201.5,425.07,351.59
2018,11,22,15,30,484.0,63.0,3.7,17.0,174.0,402.44,331.63
2018,11,22,15,45,359.5,56.5,3.35,16.3,129.5,301.94,247.15
2018,11,22,16,0,235.0,50.0,3.0,15.6,85.0,214.84,172.25
2018,11,22,16,15,170.0,36.5,2.8,15.1,57.0,157.8,119.01
2018,11,22,16,30,105.0,23.0,2.6,14.6,29.0,95.17,22.11
2018,11,22,16,45,61.0,13.0,2.4,14.1,15.5,37.79,0.0
2018,11,22,17,0,17.0,3.0,2.2,13.6,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,2.3,13.5,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.1,14.0,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.1,14.0,3.0,2.86,0.0
2018,11,23,7,15,7.0,5.5,1.2,14.3,5.5,5.2,0.0
2018,11,23,7,30,0.0,8.0,1.3,14.6,8.0,7.4,0.31
2018,11,23,7,45,0.0,11.0,1.4,14.85,11.0,10.18,2.81
2018,11,23,8,0,0.0,14.0,1.5,15.1,14.0,12.97,5.32
2018,11,23,8,15,0.0,16.5,1.65,15.3,16.5,15.29,7.39
2018,11,23,8,30,0.0,19.0,1.8,15.5,19.0,17.61,9.42
2018,11,23,8,45,0.0,33.5,1.95,15.7,33.5,31.09,20.94
2018,11,23,9,0,0.0,48.0,2.1,15.9,48.0,44.59,32.39
2018,11,23,9,15,0.0,55.0,2.2,16.1,55.0,51.12,37.84
2018,11,23,9,30,0.0,62.0,2.3,16.3,62.0,57.66,43.25
2018,11,23,9,45,2.5,71.0,2.4,16.45,72.0,67.22,51.18
2018,11,23,10,0,5.0,80.0,2.5,16.6,82.0,77.01,59.27
2018,11,23,10,15,9.5,112.0,2.65,16.8,116.5,110.28,86.82
2018,11,23,10,30,14.0,144.0,2.8,17.0,151.0,144.54,114.86
2018,11,23,10,45,12.0,132.0,3.0,17.15,138.0,132.11,104.47
2018,11,23,11,0,10.0,120.0,3.2,17.3,125.0,119.51,94.01
2018,11,23,11,15,11.0,145.5,3.3,17.4,151.0,145.75,115.44
2018,11,23,11,30,12.0,171.0,3.4,17.5,177.0,172.67,137.22
2018,11,23,11,45,8.5,160.5,3.5,17.65,165.0,159.99,126.72
2018,11,23,12,0,5.0,150.0,3.6,17.8,153.0,147.14,116.13
2018,11,23,12,15,2.5,116.5,3.65,17.85,118.0,111.85,87.25
2018,11,23,12,30,0.0,83.0,3.7,17.9,83.0,77.3,58.77
2018,11,23,12,45,1.0,101.0,3.75,17.95,101.5,95.58,73.96
2018,11,23,13,0,2.0,119.0,3.8,18.0,120.0,114.59,89.69
2018,11,23,13,15,2.5,122.5,3.8,17.95,123.5,118.9,93.35
2018,11,23,13,30,3.0,126.0,3.8,17.9,127.0,123.41,97.22
2018,11,23,13,45,1.5,84.0,3.8,17.9,84.5,79.59,61.07
2018,11,23,14,0,0.0,42.0,3.8,17.9,42.0,39.02,27.23
2018,11,23,14,15,13.0,63.0,3.75,17.75,68.0,71.05,54.68
2018,11,23,14,30,26.0,84.0,3.7,17.6,94.0,103.59,82.37
2018,11,23,14,45,21.0,85.5,3.65,17.5,93.0,102.37,81.23
2018,11,23,15,0,16.0,87.0,3.6,17.4,92.0,95.94,75.71
2018,11,23,15,15,19.0,74.0,3.6,17.4,79.0,89.9,70.63
2018,11,23,15,30,22.0,61.0,3.6,17.4,66.0,77.37,59.92
2018,11,23,15,45,13.0,48.0,3.25,16.95,51.0,57.46,42.71
2018,11,23,16,0,4.0,35.0,2.9,16.5,36.0,34.9,23.28
2018,11,23,16,15,2.0,23.0,2.85,16.35,23.5,22.36,11.94
2018,11,23,16,30,0.0,11.0,2.8,16.2,11.0,10.19,0.0
2018,11,23,16,45,0.0,5.5,2.75,16.05,5.5,5.24,0.0
2018,11,23,17,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.5,4.0,3.81,0.0
2018,11,24,7,15,40.5,14.0,1.5,14.85,17.0,11.86,0.0
2018,11,24,7,30,65.0,24.0,1.7,15.2,30.0,20.02,10.16
2018,11,24,7,45,225.5,35.5,1.9,15.55,72.5,38.07,20.39
2018,11,24,8,0,386.0,47.0,2.1,15.9,115.0,79.62,45.16
2018,11,24,8,15,300.5,62.0,2.2,16.1,123.5,103.65,68.37
2018,11,24,8,30,215.0,77.0,2.3,16.3,132.0,117.79,85.14
2018,11,24,8,45,135.5,96.5,2.4,16.5,133.0,127.36,97.32
2018,11,24,9,0,56.0,116.0,2.5,16.7,134.0,127.27,100.14
2018,11,24,9,15,54.5,130.0,2.5,16.95,149.5,143.77,114.09
2018,11,24,9,30,53.0,144.0,2.5,17.2,165.0,160.23,127.72
2018,11,24,9,45,109.5,159.0,2.55,17.4,206.0,208.49,167.07
2018,11,24,10,0,166.0,174.0,2.6,17.6,247.0,258.37,207.63
2018,11,24,10,15,92.0,171.0,2.6,17.85,212.0,217.67,174.44
2018,11,24,10,30,18.0,168.0,2.6,18.1,177.0,170.68,135.44
2018,11,24,10,45,23.0,175.5,2.65,18.3,187.0,182.17,144.73
2018,11,24,11,0,28.0,183.0,2.7,18.5,197.0,200.54,159.42
2018,11,24,11,15,27.0,161.5,2.65,18.65,175.5,178.68,141.7
2018,11,24,11,30,26.0,140.0,2.6,18.8,154.0,156.69,123.93
2018,11,24,11,45,54.0,172.0,2.6,18.95,201.0,212.19,169.3
2018,11,24,12,0,82.0,204.0,2.6,19.1,248.0,270.18,215.85
2018,11,24,12,15,132.0,209.0,2.6,19.1,278.5,327.2,261.93
2018,11,24,12,30,182.0,214.0,2.6,19.1,309.0,375.07,300.48
2018,11,24,12,45,245.0,204.5,2.6,19.15,329.0,428.63,343.42
2018,11,24,13,0,308.0,195.0,2.6,19.2,349.0,470.09,376.81
2018,11,24,13,15,305.5,189.0,2.55,19.1,337.0,463.3,371.89
2018,11,24,13,30,303.0,183.0,2.5,19.0,325.0,455.33,366.3
2018,11,24,13,45,308.0,173.5,2.5,18.9,310.5,447.72,361.33
2018,11,24,14,0,313.0,164.0,2.5,18.8,296.0,438.8,355.27
2018,11,24,14,15,464.5,125.5,2.45,18.6,304.5,515.27,418.06
2018,11,24,14,30,616.0,87.0,2.4,18.4,313.0,576.99,467.9
2018,11,24,14,45,659.0,73.5,2.35,18.15,292.0,577.73,468.87
2018,11,24,15,0,702.0,60.0,2.3,17.9,271.0,569.65,462.99
2018,11,24,15,15,618.0,55.0,2.3,17.9,221.0,493.1,401.94
2018,11,24,15,30,534.0,50.0,2.3,17.9,171.0,415.96,339.07
2018,11,24,15,45,433.0,44.5,1.9,16.9,129.0,332.41,269.55
2018,11,24,16,0,332.0,39.0,1.5,15.9,87.0,255.08,203.29
2018,11,24,16,15,279.5,31.0,1.45,15.2,61.5,206.32,154.59
2018,11,24,16,30,227.0,23.0,1.4,14.5,36.0,149.12,19.18
2018,11,24,16,45,113.5,11.5,1.35,13.8,18.0,58.08,0.0
2018,11,24,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,6,45,3.0,1.5,0.85,10.35,1.5,0.0,0.0
2018,11,25,7,0,6.0,3.0,0.8,10.3,3.0,2.86,0.0
2018,11,25,7,15,22.0,17.0,0.85,10.8,18.5,14.86,0.0
2018,11,25,7,30,38.0,31.0,0.9,11.3,34.0,26.51,15.18
2018,11,25,7,45,127.5,45.5,0.9,11.8,66.0,43.42,27.65
2018,11,25,8,0,217.0,60.0,0.9,12.3,98.0,74.0,48.1
2018,11,25,8,15,432.0,58.0,0.95,12.8,158.5,120.01,77.01
2018,11,25,8,30,647.0,56.0,1.0,13.3,219.0,188.05,127.03
2018,11,25,8,45,693.0,58.5,1.05,13.8,259.5,240.25,172.84
2018,11,25,9,0,739.0,61.0,1.1,14.3,300.0,295.09,221.16
2018,11,25,9,15,765.5,64.0,1.2,15.0,336.0,346.8,266.75
2018,11,25,9,30,792.0,67.0,1.3,15.7,372.0,399.61,312.08
2018,11,25,9,45,810.5,68.5,1.4,16.4,402.5,447.95,352.78
2018,11,25,10,0,829.0,70.0,1.5,17.1,433.0,495.99,392.04
2018,11,25,10,15,840.5,71.5,1.55,17.45,457.0,539.63,427.15
2018,11,25,10,30,852.0,73.0,1.6,17.8,481.0,581.85,460.26
2018,11,25,10,45,859.0,75.0,1.65,18.15,498.5,620.19,489.67
2018,11,25,11,0,866.0,77.0,1.7,18.5,516.0,656.36,516.84
2018,11,25,11,15,869.5,77.0,1.75,18.7,525.5,681.57,535.96
2018,11,25,11,30,873.0,77.0,1.8,18.9,535.0,707.52,554.16
2018,11,25,11,45,873.0,78.0,1.8,19.1,537.5,729.21,568.9
2018,11,25,12,0,873.0,79.0,1.8,19.3,540.0,747.8,581.48
2018,11,25,12,15,874.0,77.5,1.85,19.4,535.5,761.04,591.0
2018,11,25,12,30,875.0,76.0,1.9,19.5,531.0,771.03,598.39
2018,11,25,12,45,873.0,74.0,1.9,19.6,518.5,774.78,601.11
2018,11,25,13,0,871.0,72.0,1.9,19.7,506.0,775.15,601.63
2018,11,25,13,15,861.5,71.0,1.9,19.65,486.0,767.55,597.01
2018,11,25,13,30,852.0,70.0,1.9,19.6,466.0,756.71,590.25
2018,11,25,13,45,838.0,68.5,1.85,19.55,439.5,745.06,582.58
2018,11,25,14,0,824.0,67.0,1.8,19.5,413.0,724.09,568.24
2018,11,25,14,15,805.0,64.5,1.75,19.35,380.5,695.39,548.49
2018,11,25,14,30,786.0,62.0,1.7,19.2,348.0,664.33,526.79
2018,11,25,14,45,758.5,59.0,1.7,19.05,311.0,624.58,498.55
2018,11,25,15,0,731.0,56.0,1.7,18.9,274.0,583.42,468.5
2018,11,25,15,15,688.0,52.0,1.7,18.9,233.5,529.93,426.68
2018,11,25,15,30,645.0,48.0,1.7,18.9,193.0,476.7,383.33
2018,11,25,15,45,552.0,44.0,1.35,17.6,149.5,400.32,320.44
2018,11,25,16,0,459.0,40.0,1.0,16.3,106.0,324.72,256.07
2018,11,25,16,15,317.0,31.0,1.05,15.85,69.0,224.87,166.71
2018,11,25,16,30,175.0,22.0,1.1,15.4,32.0,124.56,6.95
2018,11,25,16,45,87.5,11.0,1.15,14.9,16.0,46.76,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,26,6,45,15.5,2.5,1.2,9.2,2.5,0.0,0.0
2018,11,26,7,0,31.0,5.0,1.2,9.1,5.0,4.77,0.0
2018,11,26,7,15,99.0,18.0,1.25,9.9,25.0,17.16,0.0
2018,11,26,7,30,167.0,31.0,1.3,10.7,45.0,24.34,13.04
2018,11,26,7,45,231.5,43.5,1.4,11.5,75.5,43.86,25.84
2018,11,26,8,0,296.0,56.0,1.5,12.3,106.0,76.8,47.27
2018,11,26,8,15,314.0,69.0,1.45,12.85,135.5,110.55,74.26
2018,11,26,8,30,332.0,82.0,1.4,13.4,165.0,146.15,104.8
2018,11,26,8,45,327.0,98.5,1.35,14.0,191.5,180.93,136.12
2018,11,26,9,0,322.0,115.0,1.3,14.6,218.0,212.31,164.26
2018,11,26,9,15,336.0,127.0,1.3,15.35,245.5,247.25,194.24
2018,11,26,9,30,350.0,139.0,1.3,16.1,273.0,283.11,224.29
2018,11,26,9,45,319.0,156.5,1.35,16.9,286.0,304.91,242.68
2018,11,26,10,0,288.0,174.0,1.4,17.7,299.0,323.51,257.71
2018,11,26,10,15,387.0,165.0,1.35,18.1,343.0,387.97,308.65
2018,11,26,10,30,486.0,156.0,1.3,18.5,387.0,453.61,359.5
2018,11,26,10,45,475.0,166.0,1.25,18.9,398.5,477.33,376.84
2018,11,26,11,0,464.0,176.0,1.2,19.3,410.0,498.96,392.42
2018,11,26,11,15,435.5,186.0,1.15,19.6,409.0,506.72,397.32
2018,11,26,11,30,407.0,196.0,1.1,19.9,408.0,511.5,399.93
2018,11,26,11,45,351.5,208.5,1.05,20.2,392.0,486.96,380.55
2018,11,26,12,0,296.0,221.0,1.0,20.5,376.0,468.94,365.85
2018,11,26,12,15,389.5,196.0,1.0,20.7,398.5,518.0,404.32
2018,11,26,12,30,483.0,171.0,1.0,20.9,421.0,580.32,450.97
2018,11,26,12,45,432.5,179.0,1.0,21.1,398.5,556.11,431.99
2018,11,26,13,0,382.0,187.0,1.0,21.3,376.0,517.2,403.28
2018,11,26,13,15,489.0,154.5,1.0,21.25,387.0,577.9,450.56
2018,11,26,13,30,596.0,122.0,1.0,21.2,398.0,628.59,489.2
2018,11,26,13,45,462.0,136.5,1.0,21.15,343.0,533.99,418.78
2018,11,26,14,0,328.0,151.0,1.0,21.1,288.0,433.07,342.93
2018,11,26,14,15,254.0,146.5,0.9,20.7,247.5,370.15,294.98
2018,11,26,14,30,180.0,142.0,0.8,20.3,207.0,297.03,237.89
2018,11,26,14,45,133.0,117.5,0.7,19.9,163.0,231.48,186.17
2018,11,26,15,0,86.0,93.0,0.6,19.5,119.0,167.37,134.28
2018,11,26,15,15,133.5,87.0,0.6,19.5,120.0,191.06,154.23
2018,11,26,15,30,181.0,81.0,0.6,19.5,121.0,222.78,178.99
2018,11,26,15,45,147.0,65.5,0.7,18.6,93.5,179.34,142.66
2018,11,26,16,0,113.0,50.0,0.8,17.7,66.0,137.88,107.23
2018,11,26,16,15,85.0,35.0,0.85,17.35,44.5,102.58,73.41
2018,11,26,16,30,57.0,20.0,0.9,17.0,23.0,59.59,0.0
2018,11,26,16,45,28.5,10.0,0.9,16.65,11.5,21.33,0.0
2018,11,26,17,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.1,11.45,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.1,11.5,4.0,3.81,0.0
2018,11,27,7,15,17.5,16.5,1.05,11.8,17.0,15.73,0.0
2018,11,27,7,30,17.0,29.0,1.0,12.1,30.0,25.65,13.36
