Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,7,45,38.0,45.0,0.9,12.4,50.5,41.05,27.57
2018,11,27,8,0,59.0,61.0,0.8,12.7,71.0,60.09,42.77
2018,11,27,8,15,67.0,78.0,0.95,13.15,92.0,81.48,60.64
2018,11,27,8,30,75.0,95.0,1.1,13.6,113.0,104.0,79.75
2018,11,27,8,45,44.5,104.0,1.2,14.05,115.0,108.85,85.4
2018,11,27,9,0,14.0,113.0,1.3,14.5,117.0,109.77,87.18
2018,11,27,9,15,27.5,130.5,1.3,14.75,140.5,134.36,107.41
2018,11,27,9,30,41.0,148.0,1.3,15.0,164.0,159.09,127.62
2018,11,27,9,45,47.0,160.5,1.3,15.25,180.0,176.95,142.11
2018,11,27,10,0,53.0,173.0,1.3,15.5,196.0,195.44,157.02
2018,11,27,10,15,43.0,176.5,1.35,15.65,196.0,196.63,157.79
2018,11,27,10,30,33.0,180.0,1.4,15.8,196.0,196.92,157.79
2018,11,27,10,45,33.0,186.0,1.4,16.0,202.5,205.17,164.23
2018,11,27,11,0,33.0,192.0,1.4,16.2,209.0,213.44,170.64
2018,11,27,11,15,21.5,182.0,1.45,16.25,193.0,189.83,151.37
2018,11,27,11,30,10.0,172.0,1.5,16.3,177.0,172.45,137.08
2018,11,27,11,45,35.5,193.5,1.55,16.4,212.0,222.19,177.8
2018,11,27,12,0,61.0,215.0,1.6,16.5,247.0,266.9,213.86
2018,11,27,12,15,62.0,211.5,1.7,16.5,243.5,266.05,213.26
2018,11,27,12,30,63.0,208.0,1.8,16.5,240.0,265.06,212.79
2018,11,27,12,45,54.5,199.5,1.9,16.55,227.0,250.77,201.44
2018,11,27,13,0,46.0,191.0,2.0,16.6,214.0,236.19,189.84
2018,11,27,13,15,39.5,178.0,2.05,16.6,197.0,217.66,175.09
2018,11,27,13,30,33.0,165.0,2.1,16.6,180.0,198.96,160.11
2018,11,27,13,45,31.5,148.0,2.15,16.6,161.5,179.26,144.39
2018,11,27,14,0,30.0,131.0,2.2,16.6,143.0,159.42,128.42
2018,11,27,14,15,31.5,120.0,2.1,16.55,132.0,148.8,119.98
2018,11,27,14,30,33.0,109.0,2.0,16.5,121.0,138.03,111.3
2018,11,27,14,45,27.5,98.5,1.95,16.4,107.5,122.83,98.65
2018,11,27,15,0,22.0,88.0,1.9,16.3,94.0,107.85,86.04
2018,11,27,15,15,23.0,79.0,1.9,16.3,84.5,99.35,78.81
2018,11,27,15,30,24.0,70.0,1.9,16.3,75.0,91.06,71.52
2018,11,27,15,45,15.0,49.5,1.6,15.85,52.5,61.08,45.86
2018,11,27,16,0,6.0,29.0,1.3,15.4,30.0,30.16,19.43
2018,11,27,16,15,3.5,17.5,1.25,15.2,18.0,17.97,8.35
2018,11,27,16,30,1.0,6.0,1.2,15.0,6.0,6.01,0.0
2018,11,27,16,45,0.5,3.0,1.1,14.85,3.0,3.07,0.0
2018,11,27,17,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,28,6,45,7.5,1.5,0.5,14.6,1.5,0.0,0.0
2018,11,28,7,0,15.0,3.0,0.4,14.8,3.0,0.0,0.0
2018,11,28,7,15,9.0,12.0,0.45,14.95,12.0,11.44,0.0
2018,11,28,7,30,3.0,21.0,0.5,15.1,21.0,19.5,8.13
2018,11,28,7,45,12.0,37.0,0.5,15.3,38.5,33.79,21.77
2018,11,28,8,0,21.0,53.0,0.5,15.5,56.0,50.11,35.48
2018,11,28,8,15,24.5,54.0,0.6,15.65,59.0,53.64,38.63
2018,11,28,8,30,28.0,55.0,0.7,15.8,62.0,57.02,41.66
2018,11,28,8,45,35.5,56.5,0.75,15.95,66.5,62.03,45.94
2018,11,28,9,0,43.0,58.0,0.8,16.1,71.0,69.2,52.1
2018,11,28,9,15,23.0,46.0,0.8,16.25,53.0,51.5,37.81
2018,11,28,9,30,3.0,34.0,0.8,16.4,35.0,32.77,22.25
2018,11,28,9,45,2.5,44.0,0.8,16.55,45.0,42.0,30.03
2018,11,28,10,0,2.0,54.0,0.8,16.7,55.0,51.18,37.69
2018,11,28,10,15,1.5,64.0,0.85,16.9,64.5,60.33,45.24
2018,11,28,10,30,1.0,74.0,0.9,17.1,74.0,69.45,52.71
2018,11,28,10,45,50.5,138.0,0.95,17.25,163.0,165.8,132.49
2018,11,28,11,0,100.0,202.0,1.0,17.4,252.0,267.1,213.51
2018,11,28,11,15,173.0,197.0,1.15,17.55,285.5,322.84,258.28
2018,11,28,11,30,246.0,192.0,1.3,17.7,319.0,383.55,306.71
2018,11,28,11,45,210.5,201.0,1.4,17.8,310.0,365.75,292.35
2018,11,28,12,0,175.0,210.0,1.5,17.9,301.0,355.46,283.95
2018,11,28,12,15,99.5,190.0,1.6,17.9,241.5,280.35,224.14
2018,11,28,12,30,24.0,170.0,1.7,17.9,182.0,192.08,152.45
2018,11,28,12,45,26.0,164.5,1.85,17.9,177.5,188.72,150.29
2018,11,28,13,0,28.0,159.0,2.0,17.9,173.0,185.3,147.85
2018,11,28,13,15,31.0,140.5,2.1,17.85,155.5,167.83,134.12
2018,11,28,13,30,34.0,122.0,2.2,17.8,138.0,150.24,120.22
2018,11,28,13,45,109.0,142.5,2.35,17.7,188.5,243.35,198.38
2018,11,28,14,0,184.0,163.0,2.5,17.6,239.0,326.32,266.7
2018,11,28,14,15,230.0,149.0,2.5,17.5,236.5,355.09,290.67
2018,11,28,14,30,276.0,135.0,2.5,17.4,234.0,368.92,302.93
2018,11,28,14,45,276.5,121.0,2.5,17.3,211.0,348.03,286.48
2018,11,28,15,0,277.0,107.0,2.5,17.2,188.0,326.07,268.85
2018,11,28,15,15,250.5,93.5,2.5,17.2,158.5,286.43,235.81
2018,11,28,15,30,224.0,80.0,2.5,17.2,129.0,247.67,202.76
2018,11,28,15,45,182.5,65.0,2.25,16.65,99.5,199.23,161.13
2018,11,28,16,0,141.0,50.0,2.0,16.1,70.0,153.31,120.78
2018,11,28,16,15,97.0,34.5,2.05,15.8,46.0,108.16,77.6
2018,11,28,16,30,53.0,19.0,2.1,15.5,22.0,55.86,0.0
2018,11,28,16,45,26.5,9.5,2.1,15.2,11.0,20.01,0.0
2018,11,28,17,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.25,15.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,15.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.1,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.1,14.4,2.0,0.0,0.0
2018,11,29,7,15,1.0,10.0,5.2,14.45,10.0,9.53,0.0
2018,11,29,7,30,2.0,18.0,5.3,14.5,18.0,16.71,5.56
2018,11,29,7,45,5.5,28.5,5.35,14.5,29.0,26.62,15.95
2018,11,29,8,0,9.0,39.0,5.4,14.5,40.0,36.91,24.95
2018,11,29,8,15,10.5,41.0,5.45,14.55,43.0,39.83,27.68
2018,11,29,8,30,12.0,43.0,5.5,14.6,46.0,42.72,30.32
2018,11,29,8,45,9.0,42.0,5.5,14.6,44.5,41.76,29.79
2018,11,29,9,0,6.0,41.0,5.5,14.6,43.0,39.87,28.36
2018,11,29,9,15,10.0,53.0,5.4,14.6,56.5,53.54,39.99
2018,11,29,9,30,14.0,65.0,5.3,14.6,70.0,67.17,51.57
2018,11,29,9,45,7.0,60.5,5.2,14.6,63.0,59.38,44.98
2018,11,29,10,0,0.0,56.0,5.1,14.6,56.0,52.06,38.7
2018,11,29,10,15,0.0,46.5,5.05,14.6,46.5,43.21,31.14
2018,11,29,10,30,0.0,37.0,5.0,14.6,37.0,34.37,23.6
2018,11,29,10,45,0.0,39.5,4.9,14.65,39.5,36.7,25.54
2018,11,29,11,0,0.0,42.0,4.8,14.7,42.0,39.04,27.48
2018,11,29,11,15,0.0,40.5,4.75,14.75,40.5,37.64,26.27
2018,11,29,11,30,0.0,39.0,4.7,14.8,39.0,36.25,25.07
2018,11,29,11,45,45.5,94.5,4.7,14.85,118.0,124.53,100.52
2018,11,29,12,0,91.0,150.0,4.7,14.9,197.0,226.26,185.59
2018,11,29,12,15,90.5,145.5,4.6,14.9,192.0,223.37,183.17
2018,11,29,12,30,90.0,141.0,4.5,14.9,187.0,220.09,180.63
2018,11,29,12,45,53.5,140.0,4.45,14.9,167.0,182.69,148.88
2018,11,29,13,0,17.0,139.0,4.4,14.9,147.0,147.05,118.31
2018,11,29,13,15,48.5,158.5,4.25,14.9,181.0,201.95,164.84
2018,11,29,13,30,80.0,178.0,4.1,14.9,215.0,250.94,205.94
2018,11,29,13,45,74.5,133.5,4.0,14.9,166.0,195.16,160.4
2018,11,29,14,0,69.0,89.0,3.9,14.9,117.0,149.87,123.14
2018,11,29,14,15,259.5,94.0,3.75,14.85,188.5,321.36,269.76
2018,11,29,14,30,450.0,99.0,3.6,14.8,260.0,461.7,385.59
2018,11,29,14,45,401.5,96.5,3.4,14.7,228.5,416.67,347.8
2018,11,29,15,0,353.0,94.0,3.2,14.6,197.0,372.64,310.99
2018,11,29,15,15,273.0,86.5,3.2,14.6,159.0,291.04,242.78
2018,11,29,15,30,193.0,79.0,3.2,14.6,121.0,227.25,187.87
2018,11,29,15,45,160.0,63.0,2.7,14.25,93.0,183.25,149.4
2018,11,29,16,0,127.0,47.0,2.2,13.9,65.0,140.92,111.62
2018,11,29,16,15,79.5,32.0,2.2,13.8,42.0,94.92,67.75
2018,11,29,16,30,32.0,17.0,2.2,13.7,19.0,37.22,0.0
2018,11,29,16,45,16.0,8.5,2.15,13.55,9.5,14.71,0.0
2018,11,29,17,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,45,6.0,0.5,2.0,10.8,0.5,0.0,0.0
2018,11,30,7,0,12.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,11,30,7,15,53.0,14.0,2.2,11.3,17.5,13.34,0.0
2018,11,30,7,30,94.0,27.0,2.4,11.8,34.0,22.27,8.56
2018,11,30,7,45,175.5,40.0,2.55,12.25,64.0,37.03,21.81
2018,11,30,8,0,257.0,53.0,2.7,12.7,94.0,67.95,41.59
2018,11,30,8,15,316.0,64.0,2.85,13.0,129.0,103.06,67.71
2018,11,30,8,30,375.0,75.0,3.0,13.3,164.0,144.48,101.46
2018,11,30,8,45,392.0,87.0,3.15,13.6,194.5,182.62,135.52
2018,11,30,9,0,409.0,99.0,3.3,13.9,225.0,222.17,171.05
2018,11,30,9,15,436.0,108.0,3.35,14.15,256.5,263.47,207.6
2018,11,30,9,30,463.0,117.0,3.4,14.4,288.0,306.73,245.33
2018,11,30,9,45,556.0,111.0,3.4,14.7,333.5,368.62,297.11
2018,11,30,10,0,649.0,105.0,3.4,15.0,379.0,434.87,351.91
2018,11,30,10,15,743.0,91.5,3.35,15.15,422.5,499.48,404.99
2018,11,30,10,30,837.0,78.0,3.3,15.3,466.0,568.05,460.35
2018,11,30,10,45,840.0,80.0,3.3,15.5,482.0,603.53,488.78
2018,11,30,11,0,843.0,82.0,3.3,15.7,498.0,636.65,514.93
2018,11,30,11,15,825.0,88.0,3.35,15.8,502.0,657.76,531.63
2018,11,30,11,30,807.0,94.0,3.4,15.9,506.0,675.13,545.25
2018,11,30,11,45,818.5,92.0,3.4,16.0,512.0,700.99,564.58
2018,11,30,12,0,830.0,90.0,3.4,16.1,518.0,724.31,581.6
2018,11,30,12,15,837.5,87.0,3.4,16.1,515.5,740.78,593.79
2018,11,30,12,30,845.0,84.0,3.4,16.1,513.0,754.22,603.88
2018,11,30,12,45,849.0,81.0,3.45,16.1,503.0,761.83,610.03
2018,11,30,13,0,853.0,78.0,3.5,16.1,493.0,766.18,613.94
2018,11,30,13,15,844.5,76.0,3.45,16.0,473.5,758.78,609.05
2018,11,30,13,30,836.0,74.0,3.4,15.9,454.0,748.13,601.92
2018,11,30,13,45,808.0,75.0,3.35,15.85,425.0,723.16,584.04
2018,11,30,14,0,780.0,76.0,3.3,15.8,396.0,695.54,564.15
2018,11,30,14,15,774.5,70.5,3.2,15.65,367.0,674.36,548.99
2018,11,30,14,30,769.0,65.0,3.1,15.5,338.0,650.41,531.45
2018,11,30,14,45,740.0,61.5,3.05,15.35,301.5,609.93,500.99
2018,11,30,15,0,711.0,58.0,3.0,15.2,265.0,568.14,468.54
2018,11,30,15,15,665.5,54.0,3.0,15.2,225.0,514.16,424.4
2018,11,30,15,30,620.0,50.0,3.0,15.2,185.0,465.52,382.79
2018,11,30,15,45,550.0,44.0,2.4,14.3,144.5,397.06,323.81
2018,11,30,16,0,480.0,38.0,1.8,13.4,104.0,332.12,265.44
2018,11,30,16,15,354.5,29.5,1.75,12.9,68.5,241.11,177.61
2018,11,30,16,30,229.0,21.0,1.7,12.4,33.0,145.36,0.0
2018,11,30,16,45,114.5,10.5,1.6,11.85,16.5,57.3,0.0
2018,11,30,17,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.55,12.05,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,12,1,7,15,4.0,9.5,2.6,12.25,9.5,9.05,0.0
2018,12,1,7,30,6.0,18.0,2.7,12.5,18.0,16.72,4.16
2018,12,1,7,45,13.5,31.0,2.85,12.7,32.5,28.61,17.45
2018,12,1,8,0,21.0,44.0,3.0,12.9,47.0,42.08,28.96
2018,12,1,8,15,70.0,61.5,2.95,13.0,77.0,66.44,47.74
2018,12,1,8,30,119.0,79.0,2.9,13.1,107.0,96.88,72.03
2018,12,1,8,45,67.5,73.0,2.9,13.2,89.5,86.3,65.88
2018,12,1,9,0,16.0,67.0,2.9,13.3,72.0,67.96,52.26
2018,12,1,9,15,17.5,84.0,3.05,13.4,90.0,85.74,67.47
2018,12,1,9,30,19.0,101.0,3.2,13.5,108.0,103.93,82.86
2018,12,1,9,45,12.5,92.0,3.35,13.6,97.0,91.48,72.35
2018,12,1,10,0,6.0,83.0,3.5,13.7,86.0,80.28,62.81
2018,12,1,10,15,46.0,100.0,3.65,13.75,121.5,120.42,96.97
2018,12,1,10,30,86.0,117.0,3.8,13.8,157.0,167.37,136.71
2018,12,1,10,45,171.5,152.0,3.95,13.85,235.0,259.24,213.73
2018,12,1,11,0,257.0,187.0,4.1,13.9,313.0,365.58,300.98
2018,12,1,11,15,439.0,164.5,4.15,14.05,385.0,480.88,395.71
2018,12,1,11,30,621.0,142.0,4.2,14.2,457.0,600.13,491.52
2018,12,1,11,45,451.0,163.5,4.3,14.3,393.0,514.75,422.65
2018,12,1,12,0,281.0,185.0,4.4,14.4,329.0,414.2,340.81
2018,12,1,12,15,275.0,154.5,4.4,14.4,294.5,381.15,315.55
2018,12,1,12,30,269.0,124.0,4.4,14.4,260.0,359.07,298.5
2018,12,1,12,45,508.5,113.5,4.4,14.45,363.0,541.04,448.45
2018,12,1,13,0,748.0,103.0,4.4,14.5,466.0,716.95,585.78
2018,12,1,13,15,526.5,122.0,4.35,14.45,372.5,570.35,470.51
2018,12,1,13,30,305.0,141.0,4.3,14.4,279.0,402.69,334.76
2018,12,1,13,45,383.5,115.5,4.25,14.3,279.0,445.22,371.77
2018,12,1,14,0,462.0,90.0,4.2,14.2,279.0,477.23,399.45
2018,12,1,14,15,586.5,84.5,4.1,14.05,305.0,556.43,464.2
2018,12,1,14,30,711.0,79.0,4.0,13.9,331.0,629.29,521.91
2018,12,1,14,45,643.5,77.5,3.95,13.75,287.0,566.1,471.59
2018,12,1,15,0,576.0,76.0,3.9,13.6,243.0,503.52,420.81
2018,12,1,15,15,552.0,69.5,3.9,13.6,210.0,464.35,387.87
2018,12,1,15,30,528.0,63.0,3.9,13.6,177.0,424.58,353.02
2018,12,1,15,45,442.0,56.0,3.35,13.0,137.0,348.16,286.84
2018,12,1,16,0,356.0,49.0,2.8,12.4,97.0,278.14,224.2
2018,12,1,16,15,237.0,36.5,2.65,12.1,63.5,192.15,141.42
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,100.03,0.0
2018,12,1,16,45,59.0,12.0,2.3,11.55,15.0,35.8,0.0
2018,12,1,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,6,45,12.5,2.0,0.95,7.05,1.5,0.0,0.0
2018,12,2,7,0,25.0,4.0,0.9,7.1,3.0,0.0,0.0
2018,12,2,7,15,56.5,14.5,0.85,7.55,17.0,13.82,0.0
2018,12,2,7,30,88.0,25.0,0.8,8.0,31.0,20.68,5.49
2018,12,2,7,45,143.5,39.5,0.75,8.45,57.5,35.98,22.05
2018,12,2,8,0,199.0,54.0,0.7,8.9,84.0,63.34,40.72
2018,12,2,8,15,352.0,60.0,0.65,9.3,133.0,102.53,66.43
2018,12,2,8,30,505.0,66.0,0.6,9.7,182.0,159.92,109.54
2018,12,2,8,45,636.0,60.5,0.55,10.15,234.5,215.42,154.28
2018,12,2,9,0,767.0,55.0,0.5,10.6,287.0,284.07,211.23
2018,12,2,9,15,793.5,58.0,0.6,10.85,323.5,336.57,258.42
2018,12,2,9,30,820.0,61.0,0.7,11.1,360.0,390.15,305.64
2018,12,2,9,45,838.0,63.0,0.8,11.4,391.0,439.69,348.6
2018,12,2,10,0,856.0,65.0,0.9,11.7,422.0,488.86,390.12
2018,12,2,10,15,869.0,66.5,0.9,11.9,447.0,532.32,425.67
2018,12,2,10,30,882.0,68.0,0.9,12.1,472.0,575.87,460.21
2018,12,2,10,45,890.5,68.5,0.9,12.35,490.0,614.01,489.71
2018,12,2,11,0,899.0,69.0,0.9,12.6,508.0,650.01,516.91
2018,12,2,11,15,903.5,69.5,0.9,12.9,518.5,681.02,539.76
2018,12,2,11,30,908.0,70.0,0.9,13.2,529.0,709.27,559.24
2018,12,2,11,45,909.5,70.0,0.95,13.5,532.0,731.93,574.91
2018,12,2,12,0,911.0,70.0,1.0,13.8,535.0,751.44,588.45
2018,12,2,12,15,909.0,69.5,1.05,13.95,530.0,764.51,597.88
2018,12,2,12,30,907.0,69.0,1.1,14.1,525.0,774.19,605.1
2018,12,2,12,45,902.0,68.5,1.15,14.25,513.0,778.16,608.45
2018,12,2,13,0,897.0,68.0,1.2,14.4,501.0,778.68,609.56
2018,12,2,13,15,850.0,75.0,1.2,14.35,472.5,758.99,596.32
2018,12,2,13,30,803.0,82.0,1.2,14.3,444.0,729.92,576.57
2018,12,2,13,45,683.5,97.0,1.2,14.3,393.0,656.84,524.51
2018,12,2,14,0,564.0,112.0,1.2,14.3,342.0,578.68,466.85
2018,12,2,14,15,464.0,118.5,1.15,14.1,297.5,501.27,407.88
2018,12,2,14,30,364.0,125.0,1.1,13.9,253.0,430.98,352.72
2018,12,2,14,45,296.5,117.5,1.05,13.75,214.5,356.53,293.9
2018,12,2,15,0,229.0,110.0,1.0,13.6,176.0,297.48,245.71
2018,12,2,15,15,223.5,94.0,1.0,13.6,150.5,269.53,222.75
2018,12,2,15,30,218.0,78.0,1.0,13.6,125.0,241.02,198.36
2018,12,2,15,45,168.0,63.5,0.95,12.7,95.0,188.8,153.72
2018,12,2,16,0,118.0,49.0,0.9,11.8,65.0,139.79,110.82
2018,12,2,16,15,101.0,34.0,0.95,11.4,44.0,110.02,78.99
2018,12,2,16,30,84.0,19.0,1.0,11.0,23.0,69.91,0.0
2018,12,2,16,45,42.0,9.5,1.05,10.6,11.5,26.4,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,12,3,7,15,53.0,12.0,1.4,6.1,14.0,11.44,0.0
2018,12,3,7,30,81.0,21.0,1.5,6.9,26.0,17.54,2.55
2018,12,3,7,45,112.5,36.0,1.6,7.7,49.0,32.22,19.45
2018,12,3,8,0,144.0,51.0,1.7,8.5,72.0,56.18,36.81
2018,12,3,8,15,188.5,64.5,1.75,9.05,101.5,84.2,58.26
2018,12,3,8,30,233.0,78.0,1.8,9.6,131.0,117.13,85.23
2018,12,3,8,45,455.5,72.0,1.8,10.15,200.0,182.14,133.86
2018,12,3,9,0,678.0,66.0,1.8,10.7,269.0,266.78,201.46
2018,12,3,9,15,737.5,64.5,1.8,11.3,310.0,322.2,250.23
2018,12,3,9,30,797.0,63.0,1.8,11.9,351.0,381.26,301.39
2018,12,3,9,45,816.0,65.0,1.85,12.5,382.0,430.17,343.91
2018,12,3,10,0,835.0,67.0,1.9,13.1,413.0,478.87,385.02
2018,12,3,10,15,849.0,68.5,1.9,13.25,438.0,523.91,422.58
2018,12,3,10,30,863.0,70.0,1.9,13.4,463.0,567.75,458.2
2018,12,3,10,45,872.5,70.5,1.9,13.6,481.0,603.47,486.79
2018,12,3,11,0,882.0,71.0,1.9,13.8,499.0,639.56,514.95
2018,12,3,11,15,873.5,74.0,1.9,13.95,506.0,664.43,534.09
2018,12,3,11,30,865.0,77.0,1.9,14.1,513.0,690.23,553.2
2018,12,3,11,45,873.0,76.0,1.9,14.2,518.0,711.25,568.06
2018,12,3,12,0,881.0,75.0,1.9,14.3,523.0,733.74,584.07
2018,12,3,12,15,885.5,73.5,1.9,14.4,520.5,750.12,595.65
2018,12,3,12,30,890.0,72.0,1.9,14.5,518.0,763.35,605.07
2018,12,3,12,45,882.0,72.0,1.9,14.6,505.5,765.63,606.73
2018,12,3,13,0,874.0,72.0,1.9,14.7,493.0,764.51,606.17
2018,12,3,13,15,849.0,73.0,1.8,14.7,468.5,754.44,598.64
2018,12,3,13,30,824.0,74.0,1.7,14.7,444.0,735.14,584.57
2018,12,3,13,45,685.5,93.5,1.65,14.7,389.5,653.18,524.83
2018,12,3,14,0,547.0,113.0,1.6,14.7,335.0,566.38,459.41
2018,12,3,14,15,317.0,122.5,1.5,14.5,249.0,398.02,326.66
2018,12,3,14,30,87.0,132.0,1.4,14.3,163.0,217.0,177.7
2018,12,3,14,45,105.0,122.0,1.25,14.1,155.0,218.04,179.78
2018,12,3,15,0,123.0,112.0,1.1,13.9,147.0,218.19,180.1
2018,12,3,15,15,88.0,96.0,1.1,13.9,119.0,174.89,143.32
2018,12,3,15,30,53.0,80.0,1.1,13.9,91.0,123.9,99.83
2018,12,3,15,45,30.0,62.0,1.15,13.0,68.0,88.63,69.52
2018,12,3,16,0,7.0,44.0,1.2,12.1,45.0,49.52,35.71
2018,12,3,16,15,13.5,28.5,1.25,11.85,29.5,39.29,24.63
2018,12,3,16,30,20.0,13.0,1.3,11.6,14.0,25.31,0.0
2018,12,3,16,45,10.0,6.5,1.35,11.3,7.0,10.33,0.0
2018,12,3,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,6,45,9.5,1.5,2.0,8.75,1.0,0.0,0.0
2018,12,4,7,0,19.0,3.0,2.0,8.7,2.0,0.0,0.0
2018,12,4,7,15,19.0,4.0,2.15,9.05,4.0,3.81,0.0
2018,12,4,7,30,19.0,5.0,2.3,9.4,6.0,4.36,0.0
2018,12,4,7,45,9.5,6.0,2.45,9.7,6.5,5.83,0.0
2018,12,4,8,0,0.0,7.0,2.6,10.0,7.0,6.48,0.0
2018,12,4,8,15,0.0,8.5,2.6,10.45,8.5,7.87,1.12
2018,12,4,8,30,0.0,10.0,2.6,10.9,10.0,9.26,2.37
2018,12,4,8,45,8.0,48.5,2.6,11.35,51.0,46.95,34.72
2018,12,4,9,0,16.0,87.0,2.6,11.8,92.0,85.71,67.75
2018,12,4,9,15,27.0,112.0,2.65,12.3,121.5,115.93,93.14
2018,12,4,9,30,38.0,137.0,2.7,12.8,151.0,146.64,118.74
2018,12,4,9,45,34.0,134.5,2.75,13.35,147.5,144.76,117.03
2018,12,4,10,0,30.0,132.0,2.8,13.9,144.0,142.31,114.8
2018,12,4,10,15,15.0,108.0,2.8,14.25,114.0,109.19,86.92
2018,12,4,10,30,0.0,84.0,2.8,14.6,84.0,78.28,60.69
2018,12,4,10,45,0.0,89.0,2.85,14.95,89.0,83.05,64.56
2018,12,4,11,0,0.0,94.0,2.9,15.3,94.0,87.86,68.41
2018,12,4,11,15,0.0,96.5,2.9,15.5,96.5,90.27,70.31
2018,12,4,11,30,0.0,99.0,2.9,15.7,99.0,92.72,72.25
2018,12,4,11,45,0.0,99.0,2.9,15.85,99.0,92.74,72.19
2018,12,4,12,0,0.0,99.0,2.9,16.0,99.0,92.77,72.17
2018,12,4,12,15,0.0,95.5,2.6,15.95,95.5,89.38,69.37
2018,12,4,12,30,0.0,92.0,2.3,15.9,92.0,85.99,66.59
2018,12,4,12,45,0.0,89.0,2.05,15.85,89.0,83.1,64.24
2018,12,4,13,0,0.0,86.0,1.8,15.8,86.0,80.21,61.89
2018,12,4,13,15,0.0,81.0,1.7,15.6,81.0,75.42,58.01
2018,12,4,13,30,0.0,76.0,1.6,15.4,76.0,70.74,54.22
2018,12,4,13,45,0.0,72.0,1.5,15.2,72.0,67.0,51.2
2018,12,4,14,0,0.0,68.0,1.4,15.0,68.0,63.26,48.17
2018,12,4,14,15,0.0,65.0,1.45,14.75,65.0,60.46,45.93
2018,12,4,14,30,0.0,62.0,1.5,14.5,62.0,57.66,43.66
2018,12,4,14,45,0.0,62.0,1.55,14.2,62.0,57.66,43.76
2018,12,4,15,0,0.0,62.0,1.6,13.9,62.0,58.02,44.1
2018,12,4,15,15,0.0,51.5,1.6,13.9,51.5,47.87,35.37
2018,12,4,15,30,0.0,41.0,1.6,13.9,41.0,38.09,26.87
2018,12,4,15,45,0.0,32.5,1.7,13.1,32.5,30.17,19.97
2018,12,4,16,0,0.0,24.0,1.8,12.3,24.0,22.27,12.96
2018,12,4,16,15,9.0,16.5,1.8,12.0,17.0,19.97,9.75
2018,12,4,16,30,18.0,9.0,1.8,11.7,10.0,18.57,0.0
2018,12,4,16,45,9.0,4.5,1.8,11.4,5.0,8.01,0.0
2018,12,4,17,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,5,6,45,3.0,0.5,1.7,11.3,0.5,0.0,0.0
2018,12,5,7,0,6.0,1.0,1.6,11.3,1.0,0.0,0.0
2018,12,5,7,15,6.0,4.5,1.65,11.5,4.5,4.29,0.0
2018,12,5,7,30,6.0,8.0,1.7,11.7,8.0,7.51,0.0
2018,12,5,7,45,3.0,20.5,1.75,11.85,20.5,19.06,9.55
2018,12,5,8,0,0.0,33.0,1.8,12.0,33.0,30.66,20.14
2018,12,5,8,15,0.0,44.5,1.9,12.3,44.5,41.28,29.56
2018,12,5,8,30,0.0,56.0,2.0,12.6,56.0,51.97,38.92
2018,12,5,8,45,4.0,67.0,2.05,12.85,68.0,63.21,48.51
2018,12,5,9,0,8.0,78.0,2.1,13.1,80.0,74.94,58.44
2018,12,5,9,15,11.5,81.5,2.1,13.45,85.0,79.88,62.55
2018,12,5,9,30,15.0,85.0,2.1,13.8,90.0,85.11,66.89
2018,12,5,9,45,41.5,120.5,2.15,14.15,137.0,133.98,107.71
2018,12,5,10,0,68.0,156.0,2.2,14.5,184.0,184.67,149.54
2018,12,5,10,15,303.0,141.5,2.15,14.8,277.0,305.3,248.89
2018,12,5,10,30,538.0,127.0,2.1,15.1,370.0,441.33,358.12
2018,12,5,10,45,575.0,127.0,2.1,15.4,395.5,488.86,395.25
2018,12,5,11,0,612.0,127.0,2.1,15.7,421.0,533.42,430.06
2018,12,5,11,15,443.0,167.0,2.05,15.85,382.5,482.26,388.68
2018,12,5,11,30,274.0,207.0,2.0,16.0,344.0,415.82,334.89
2018,12,5,11,45,231.5,214.5,1.9,16.15,330.5,393.17,316.81
2018,12,5,12,0,189.0,222.0,1.8,16.3,317.0,377.47,303.58
2018,12,5,12,15,281.5,204.0,1.75,16.3,344.5,440.9,354.97
2018,12,5,12,30,374.0,186.0,1.7,16.3,372.0,495.12,398.29
2018,12,5,12,45,296.0,196.5,1.6,16.35,341.5,453.64,364.48
2018,12,5,13,0,218.0,207.0,1.5,16.4,311.0,398.57,320.66
2018,12,5,13,15,163.0,198.0,1.4,16.25,274.0,348.34,281.0
2018,12,5,13,30,108.0,189.0,1.3,16.1,237.0,297.61,240.28
2018,12,5,13,45,115.5,175.5,1.2,15.95,224.5,288.54,233.95
2018,12,5,14,0,123.0,162.0,1.1,15.8,212.0,278.85,226.84
2018,12,5,14,15,72.5,138.0,1.05,15.6,167.0,201.35,163.76
2018,12,5,14,30,22.0,114.0,1.0,15.4,122.0,136.76,109.93
2018,12,5,14,45,33.5,96.0,0.95,15.15,106.5,124.35,100.35
2018,12,5,15,0,45.0,78.0,0.9,14.9,91.0,111.21,89.78
2018,12,5,15,15,51.0,77.5,0.9,14.9,90.0,115.91,93.56
2018,12,5,15,30,57.0,77.0,0.9,14.9,89.0,122.05,98.09
2018,12,5,15,45,44.5,61.0,0.9,14.25,69.0,95.58,75.13
2018,12,5,16,0,32.0,45.0,0.9,13.6,49.0,69.48,52.18
2018,12,5,16,15,23.0,30.5,0.95,13.35,33.0,47.81,30.85
2018,12,5,16,30,14.0,16.0,1.0,13.1,17.0,23.2,0.0
2018,12,5,16,45,7.0,8.0,1.05,12.8,8.5,10.52,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,6,7,15,121.5,11.0,1.45,9.3,18.0,10.48,0.0
2018,12,6,7,30,243.0,22.0,1.6,9.7,36.0,18.3,0.0
2018,12,6,7,45,344.5,30.5,1.75,10.15,69.0,28.32,14.58
2018,12,6,8,0,446.0,39.0,1.9,10.6,102.0,64.78,33.21
2018,12,6,8,15,432.0,50.5,1.9,11.0,128.0,101.13,61.28
2018,12,6,8,30,418.0,62.0,1.9,11.4,154.0,135.65,92.07
2018,12,6,8,45,285.0,87.5,1.9,11.85,155.5,152.48,113.85
2018,12,6,9,0,152.0,113.0,1.9,12.3,157.0,152.13,119.58
2018,12,6,9,15,323.0,107.5,1.85,12.8,217.0,218.76,172.57
2018,12,6,9,30,494.0,102.0,1.8,13.3,277.0,296.64,235.69
2018,12,6,9,45,649.0,84.5,1.75,13.8,335.5,373.23,298.17
2018,12,6,10,0,804.0,67.0,1.7,14.3,394.0,458.27,366.68
2018,12,6,10,15,817.0,69.0,1.65,14.7,418.5,502.05,402.33
2018,12,6,10,30,830.0,71.0,1.6,15.1,443.0,544.67,436.21
2018,12,6,10,45,838.0,72.5,1.5,15.45,461.0,582.39,465.15
2018,12,6,11,0,846.0,74.0,1.4,15.8,479.0,618.12,491.7
2018,12,6,11,15,851.0,74.5,1.3,16.1,490.0,648.57,513.68
2018,12,6,11,30,856.0,75.0,1.2,16.4,501.0,676.49,533.19
2018,12,6,11,45,857.0,76.5,1.15,16.65,505.0,700.07,548.67
2018,12,6,12,0,858.0,78.0,1.1,16.9,509.0,720.7,561.98
2018,12,6,12,15,856.5,77.5,1.05,17.0,505.0,734.06,570.47
2018,12,6,12,30,855.0,77.0,1.0,17.1,501.0,744.19,576.81
2018,12,6,12,45,849.5,76.5,1.0,17.25,489.5,748.05,579.4
2018,12,6,13,0,844.0,76.0,1.0,17.4,478.0,748.61,579.88
2018,12,6,13,15,834.5,74.0,1.0,17.4,459.0,741.02,575.11
2018,12,6,13,30,825.0,72.0,1.0,17.4,440.0,730.22,568.26
2018,12,6,13,45,810.5,71.0,1.05,17.4,415.0,713.81,558.09
2018,12,6,14,0,796.0,70.0,1.1,17.4,390.0,694.56,545.83
2018,12,6,14,15,775.0,67.5,1.1,17.25,359.0,666.04,526.48
2018,12,6,14,30,754.0,65.0,1.1,17.1,328.0,635.28,505.21
2018,12,6,14,45,723.5,62.0,1.1,17.0,292.5,595.37,476.56
2018,12,6,15,0,693.0,59.0,1.1,16.9,257.0,554.19,445.61
2018,12,6,15,15,648.0,55.0,1.1,16.9,218.0,506.26,407.56
2018,12,6,15,30,603.0,51.0,1.1,16.9,179.0,454.78,365.39
2018,12,6,15,45,532.5,44.5,0.9,15.95,139.5,386.54,308.75
2018,12,6,16,0,462.0,38.0,0.7,15.0,100.0,321.8,252.38
2018,12,6,16,15,340.5,29.5,0.75,14.7,66.0,233.91,167.34
2018,12,6,16,30,219.0,21.0,0.8,14.4,32.0,139.76,0.0
2018,12,6,16,45,109.5,10.5,0.85,14.1,16.0,55.29,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,15,68.0,10.5,0.75,9.9,14.0,10.01,0.0
2018,12,7,7,30,136.0,21.0,0.8,10.1,28.0,16.65,0.0
2018,12,7,7,45,175.0,34.0,0.85,10.3,52.5,28.39,17.78
2018,12,7,8,0,214.0,47.0,0.9,10.5,77.0,55.15,33.39
2018,12,7,8,15,287.0,59.0,1.0,10.9,113.0,89.37,57.74
2018,12,7,8,30,360.0,71.0,1.1,11.3,149.0,131.5,90.86
2018,12,7,8,45,468.5,73.0,1.25,11.7,195.5,181.54,131.1
2018,12,7,9,0,577.0,75.0,1.4,12.1,242.0,240.75,180.54
2018,12,7,9,15,630.5,76.5,1.3,12.45,280.0,291.36,224.74
2018,12,7,9,30,684.0,78.0,1.2,12.8,318.0,345.99,271.61
2018,12,7,9,45,618.5,96.0,1.15,13.2,328.0,370.52,294.75
2018,12,7,10,0,553.0,114.0,1.1,13.6,338.0,387.71,310.63
2018,12,7,10,15,609.0,110.0,1.0,14.15,370.5,437.92,350.71
2018,12,7,10,30,665.0,106.0,0.9,14.7,403.0,490.7,391.38
2018,12,7,10,45,700.5,103.0,0.8,15.25,427.0,534.54,424.06
2018,12,7,11,0,736.0,100.0,0.7,15.8,451.0,578.5,455.84
2018,12,7,11,15,791.0,90.0,0.6,16.2,475.0,625.28,489.21
2018,12,7,11,30,846.0,80.0,0.5,16.6,499.0,673.82,522.74
2018,12,7,11,45,863.5,76.0,0.45,17.05,506.5,702.44,540.67
2018,12,7,12,0,881.0,72.0,0.4,17.5,514.0,723.71,553.26
2018,12,7,12,15,880.0,71.5,0.5,17.65,510.0,737.48,563.78
2018,12,7,12,30,879.0,71.0,0.6,17.8,506.0,748.01,572.3
2018,12,7,12,45,875.0,70.5,0.7,17.95,495.0,753.0,577.14
2018,12,7,13,0,871.0,70.0,0.8,18.1,484.0,754.67,579.84
2018,12,7,13,15,862.0,68.5,0.85,18.1,465.0,748.0,576.46
2018,12,7,13,30,853.0,67.0,0.9,18.1,446.0,738.1,570.98
