Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,13,45,839.0,66.0,0.95,18.05,421.0,728.17,565.62
2018,12,7,14,0,825.0,65.0,1.0,18.0,396.0,709.12,553.73
2018,12,7,14,15,804.0,62.5,0.95,17.85,364.5,680.31,533.82
2018,12,7,14,30,783.0,60.0,0.9,17.7,333.0,649.19,512.03
2018,12,7,14,45,753.0,57.5,0.9,17.5,297.0,609.8,484.34
2018,12,7,15,0,723.0,55.0,0.9,17.3,261.0,569.07,454.55
2018,12,7,15,15,679.0,51.5,0.9,17.3,222.0,517.16,414.02
2018,12,7,15,30,635.0,48.0,0.9,17.3,183.0,465.38,371.99
2018,12,7,15,45,565.0,42.5,0.85,16.15,143.0,402.58,320.61
2018,12,7,16,0,495.0,37.0,0.8,15.0,103.0,338.36,265.34
2018,12,7,16,15,371.0,29.0,0.85,14.65,68.0,248.64,177.95
2018,12,7,16,30,247.0,21.0,0.9,14.3,33.0,152.57,0.0
2018,12,7,16,45,123.5,10.5,0.95,13.95,16.5,61.12,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.2,7.6,13.0,9.05,0.0
2018,12,8,7,30,133.0,19.0,1.2,8.3,26.0,15.03,0.0
2018,12,8,7,45,291.5,28.5,1.25,9.0,62.5,24.46,14.4
2018,12,8,8,0,450.0,38.0,1.3,9.7,99.0,61.94,31.32
2018,12,8,8,15,518.0,45.0,1.35,10.25,138.5,103.87,59.98
2018,12,8,8,30,586.0,52.0,1.4,10.8,178.0,152.89,99.18
2018,12,8,8,45,599.0,61.0,1.45,11.3,211.5,198.19,140.16
2018,12,8,9,0,612.0,70.0,1.5,11.8,245.0,244.15,182.32
2018,12,8,9,15,703.5,65.5,1.5,12.5,292.0,303.09,232.73
2018,12,8,9,30,795.0,61.0,1.5,13.2,339.0,368.86,288.31
2018,12,8,9,45,815.5,63.5,1.55,13.85,370.5,418.69,331.36
2018,12,8,10,0,836.0,66.0,1.6,14.5,402.0,468.49,373.14
2018,12,8,10,15,850.0,67.0,1.6,14.95,427.0,513.02,409.74
2018,12,8,10,30,864.0,68.0,1.6,15.4,452.0,554.06,442.64
2018,12,8,10,45,872.5,69.5,1.6,15.85,470.5,592.84,472.85
2018,12,8,11,0,881.0,71.0,1.6,16.3,489.0,629.6,500.73
2018,12,8,11,15,885.5,72.0,1.55,16.45,500.5,660.96,524.19
2018,12,8,11,30,890.0,73.0,1.5,16.6,512.0,689.69,545.06
2018,12,8,11,45,891.0,73.0,1.45,16.8,515.5,712.02,559.87
2018,12,8,12,0,892.0,73.0,1.4,17.0,519.0,731.29,572.48
2018,12,8,12,15,820.0,88.5,1.4,17.05,496.0,717.32,562.24
2018,12,8,12,30,748.0,104.0,1.4,17.1,473.0,696.42,547.46
2018,12,8,12,45,806.0,89.5,1.35,17.1,479.0,728.13,570.27
2018,12,8,13,0,864.0,75.0,1.3,17.1,485.0,760.32,592.71
2018,12,8,13,15,854.5,74.0,1.25,17.1,466.5,754.18,588.0
2018,12,8,13,30,845.0,73.0,1.2,17.1,448.0,744.78,581.52
2018,12,8,13,45,830.0,71.5,1.15,17.05,422.5,727.48,569.6
2018,12,8,14,0,815.0,70.0,1.1,17.0,397.0,707.25,555.65
2018,12,8,14,15,793.5,68.0,1.0,16.8,365.5,678.95,535.53
2018,12,8,14,30,772.0,66.0,0.9,16.6,334.0,648.32,513.53
2018,12,8,14,45,740.5,62.5,0.8,16.45,297.5,606.94,483.12
2018,12,8,15,0,709.0,59.0,0.7,16.3,261.0,564.28,450.59
2018,12,8,15,15,660.5,55.5,0.7,16.3,221.5,509.8,408.22
2018,12,8,15,30,612.0,52.0,0.7,16.3,182.0,461.34,368.67
2018,12,8,15,45,488.0,47.0,0.7,15.3,136.5,364.06,290.91
2018,12,8,16,0,364.0,42.0,0.7,14.3,91.0,273.56,215.6
2018,12,8,16,15,247.0,30.5,0.8,13.85,58.0,188.53,135.18
2018,12,8,16,30,130.0,19.0,0.9,13.4,25.0,97.73,0.0
2018,12,8,16,45,65.0,9.5,0.95,12.95,12.5,35.98,0.0
2018,12,8,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,15,8.5,3.5,0.95,9.8,4.0,3.34,0.0
2018,12,9,7,30,17.0,7.0,0.9,10.1,8.0,6.07,0.0
2018,12,9,7,45,9.5,14.0,0.85,10.35,14.5,13.18,5.0
2018,12,9,8,0,2.0,21.0,0.8,10.6,21.0,19.59,10.79
2018,12,9,8,15,1.0,24.0,0.85,10.95,24.0,22.37,13.49
2018,12,9,8,30,0.0,27.0,0.9,11.3,27.0,25.04,16.0
2018,12,9,8,45,35.0,60.0,0.95,11.65,70.0,64.23,48.46
2018,12,9,9,0,70.0,93.0,1.0,12.0,113.0,109.21,85.9
2018,12,9,9,15,120.0,111.5,0.9,12.2,151.0,148.13,117.9
2018,12,9,9,30,170.0,130.0,0.8,12.4,189.0,192.17,154.25
2018,12,9,9,45,166.0,147.5,0.7,12.65,209.5,217.23,175.26
2018,12,9,10,0,162.0,165.0,0.6,12.9,230.0,241.94,195.45
2018,12,9,10,15,221.5,172.5,0.6,13.15,267.0,293.73,237.21
2018,12,9,10,30,281.0,180.0,0.6,13.4,304.0,344.9,277.83
2018,12,9,10,45,185.0,181.5,0.6,13.7,264.5,295.74,238.37
2018,12,9,11,0,89.0,183.0,0.6,14.0,225.0,238.33,191.86
2018,12,9,11,15,69.0,192.5,0.7,14.15,225.5,239.21,192.64
2018,12,9,11,30,49.0,202.0,0.8,14.3,226.0,239.05,192.1
2018,12,9,11,45,67.5,208.5,0.9,14.45,242.0,261.47,210.48
2018,12,9,12,0,86.0,215.0,1.0,14.6,258.0,284.77,229.39
2018,12,9,12,15,128.5,216.0,1.05,14.65,279.5,330.35,266.31
2018,12,9,12,30,171.0,217.0,1.1,14.7,301.0,366.92,295.86
2018,12,9,12,45,125.5,207.5,1.15,14.75,268.5,325.15,262.33
2018,12,9,13,0,80.0,198.0,1.2,14.8,236.0,270.83,218.87
2018,12,9,13,15,162.5,187.0,1.25,14.65,260.0,334.0,272.01
2018,12,9,13,30,245.0,176.0,1.3,14.5,284.0,397.25,323.8
2018,12,9,13,45,358.5,151.5,1.3,14.4,300.0,453.17,370.04
2018,12,9,14,0,472.0,127.0,1.3,14.3,316.0,519.39,423.06
2018,12,9,14,15,419.0,124.0,1.3,14.1,282.0,472.52,386.3
2018,12,9,14,30,366.0,121.0,1.3,13.9,248.0,425.74,349.83
2018,12,9,14,45,269.0,116.5,1.3,13.65,204.5,335.35,277.42
2018,12,9,15,0,172.0,112.0,1.3,13.4,161.0,250.9,207.85
2018,12,9,15,15,152.0,96.5,1.3,13.4,135.0,216.67,179.25
2018,12,9,15,30,132.0,81.0,1.3,13.4,109.0,183.11,150.33
2018,12,9,15,45,109.0,65.0,1.25,12.8,84.5,147.88,119.7
2018,12,9,16,0,86.0,49.0,1.2,12.2,60.0,113.75,89.26
2018,12,9,16,15,62.5,33.5,1.15,12.0,40.0,81.33,56.55
2018,12,9,16,30,39.0,18.0,1.1,11.8,20.0,42.4,0.0
2018,12,9,16,45,19.5,9.0,1.05,11.6,10.0,16.67,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,7,15,7.0,6.0,1.45,8.3,6.5,5.72,0.0
2018,12,10,7,30,14.0,12.0,1.6,8.5,13.0,10.88,0.0
2018,12,10,7,45,15.0,27.5,1.7,8.75,29.0,24.77,14.14
2018,12,10,8,0,16.0,43.0,1.8,9.0,45.0,39.96,27.48
2018,12,10,8,15,35.5,59.5,1.9,9.25,66.5,58.64,43.04
2018,12,10,8,30,55.0,76.0,2.0,9.5,88.0,79.8,60.74
2018,12,10,8,45,52.0,90.0,2.05,9.8,103.0,95.97,75.27
2018,12,10,9,0,49.0,104.0,2.1,10.1,118.0,111.91,89.45
2018,12,10,9,15,36.5,112.5,2.2,10.45,123.5,119.2,96.25
2018,12,10,9,30,24.0,121.0,2.3,10.8,129.0,125.2,101.61
2018,12,10,9,45,35.0,140.0,2.35,11.1,153.0,150.42,122.75
2018,12,10,10,0,46.0,159.0,2.4,11.4,177.0,177.0,144.86
2018,12,10,10,15,59.5,172.0,2.5,11.8,197.0,199.86,163.72
2018,12,10,10,30,73.0,185.0,2.6,12.2,217.0,223.94,183.5
2018,12,10,10,45,100.5,193.5,2.65,12.6,239.5,252.43,206.97
2018,12,10,11,0,128.0,202.0,2.7,13.0,262.0,290.22,237.81
2018,12,10,11,15,78.5,195.0,2.65,13.35,232.0,247.99,202.4
2018,12,10,11,30,29.0,188.0,2.6,13.7,202.0,210.13,170.3
2018,12,10,11,45,22.5,180.5,2.6,14.05,191.5,191.02,154.42
2018,12,10,12,0,16.0,173.0,2.6,14.4,181.0,179.42,144.61
2018,12,10,12,15,14.0,167.0,2.6,14.6,174.0,172.41,138.77
2018,12,10,12,30,12.0,161.0,2.6,14.8,167.0,165.31,132.86
2018,12,10,12,45,28.5,170.5,2.55,15.0,184.0,197.74,159.92
2018,12,10,13,0,45.0,180.0,2.5,15.2,201.0,222.88,180.79
2018,12,10,13,15,63.5,184.0,2.5,15.2,212.5,243.66,198.32
2018,12,10,13,30,82.0,188.0,2.5,15.2,224.0,264.86,216.15
2018,12,10,13,45,325.5,144.0,2.5,15.25,275.5,418.88,345.9
2018,12,10,14,0,569.0,100.0,2.5,15.3,327.0,564.23,463.29
2018,12,10,14,15,676.0,79.5,2.5,15.2,329.0,610.62,499.5
2018,12,10,14,30,783.0,59.0,2.5,15.1,331.0,646.73,527.47
2018,12,10,14,45,757.0,56.0,2.45,14.95,296.0,609.8,499.33
2018,12,10,15,0,731.0,53.0,2.4,14.8,261.0,571.35,469.57
2018,12,10,15,15,687.5,49.5,2.4,14.8,222.0,519.89,427.58
2018,12,10,15,30,644.0,46.0,2.4,14.8,183.0,468.55,384.14
2018,12,10,15,45,578.0,41.0,1.85,13.55,143.5,403.09,327.96
2018,12,10,16,0,512.0,36.0,1.3,12.3,104.0,346.62,276.1
2018,12,10,16,15,389.0,28.0,1.3,11.75,68.5,256.95,187.07
2018,12,10,16,30,266.0,20.0,1.3,11.2,33.0,161.25,0.0
2018,12,10,16,45,133.0,10.0,1.3,10.65,16.5,64.78,0.0
2018,12,10,17,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,7,15,138.0,10.0,1.15,5.9,16.0,9.53,0.0
2018,12,11,7,30,276.0,20.0,1.2,6.5,32.0,16.97,0.0
2018,12,11,7,45,396.0,27.5,1.2,7.1,66.5,22.16,11.89
2018,12,11,8,0,516.0,35.0,1.2,7.7,101.0,61.15,29.68
2018,12,11,8,15,586.5,41.0,1.3,8.2,142.0,105.22,58.73
2018,12,11,8,30,657.0,47.0,1.4,8.7,183.0,156.68,99.65
2018,12,11,8,45,385.0,64.0,1.45,9.2,148.0,148.36,106.96
2018,12,11,9,0,113.0,81.0,1.5,9.7,113.0,109.0,85.0
2018,12,11,9,15,64.0,100.5,1.55,10.3,119.0,116.32,93.19
2018,12,11,9,30,15.0,120.0,1.6,10.9,125.0,118.52,95.94
2018,12,11,9,45,29.5,139.0,1.65,11.45,150.0,147.07,119.67
2018,12,11,10,0,44.0,158.0,1.7,12.0,175.0,174.98,142.63
2018,12,11,10,15,63.0,171.5,1.75,12.5,198.0,201.02,163.94
2018,12,11,10,30,82.0,185.0,1.8,13.0,221.0,228.72,186.5
2018,12,11,10,45,238.5,172.5,1.8,13.45,283.5,323.43,264.67
2018,12,11,11,0,395.0,160.0,1.8,13.9,346.0,424.15,345.74
2018,12,11,11,15,625.0,120.0,1.9,14.25,422.0,547.64,444.05
2018,12,11,11,30,855.0,80.0,2.0,14.6,498.0,673.78,541.64
2018,12,11,11,45,876.0,75.5,2.05,14.95,507.0,700.14,560.09
2018,12,11,12,0,897.0,71.0,2.1,15.3,516.0,728.34,580.09
2018,12,11,12,15,895.5,70.5,2.15,15.45,512.0,742.35,590.15
2018,12,11,12,30,894.0,70.0,2.2,15.6,508.0,753.06,598.05
2018,12,11,12,45,889.5,69.0,2.25,15.75,496.5,757.58,601.58
2018,12,11,13,0,885.0,68.0,2.3,15.9,485.0,758.72,602.84
2018,12,11,13,15,875.5,67.0,2.3,15.85,466.5,752.73,599.14
2018,12,11,13,30,866.0,66.0,2.3,15.8,448.0,743.47,593.19
2018,12,11,13,45,852.5,64.5,2.3,15.8,423.0,727.43,582.22
2018,12,11,14,0,839.0,63.0,2.3,15.8,398.0,714.6,573.65
2018,12,11,14,15,818.5,61.0,2.2,15.6,366.5,687.05,553.8
2018,12,11,14,30,798.0,59.0,2.1,15.4,335.0,657.1,531.99
2018,12,11,14,45,768.5,56.0,1.95,15.25,299.0,617.56,502.09
2018,12,11,15,0,739.0,53.0,1.8,15.1,263.0,576.59,470.26
2018,12,11,15,15,695.5,49.0,1.8,15.1,223.5,524.4,428.28
2018,12,11,15,30,652.0,45.0,1.8,15.1,184.0,472.34,384.83
2018,12,11,15,45,580.5,40.5,1.45,13.75,144.0,404.15,327.39
2018,12,11,16,0,509.0,36.0,1.1,12.4,104.0,345.2,274.39
2018,12,11,16,15,381.5,28.0,1.1,12.05,68.5,253.41,184.36
2018,12,11,16,30,254.0,20.0,1.1,11.7,33.0,156.08,0.0
2018,12,11,16,45,127.0,10.0,1.15,11.3,16.5,62.36,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,12,7,15,30.5,7.5,2.0,11.2,9.0,7.15,0.0
2018,12,12,7,30,61.0,15.0,2.2,11.4,18.0,14.3,0.0
2018,12,12,7,45,103.5,30.5,2.4,11.55,41.0,25.06,13.48
2018,12,12,8,0,146.0,46.0,2.6,11.7,64.0,48.23,29.96
2018,12,12,8,15,175.0,60.5,2.65,11.9,90.5,74.67,50.0
2018,12,12,8,30,204.0,75.0,2.7,12.1,117.0,104.36,74.29
2018,12,12,8,45,234.0,88.5,2.75,12.25,146.0,136.44,101.68
2018,12,12,9,0,264.0,102.0,2.8,12.4,175.0,171.56,132.23
2018,12,12,9,15,444.5,92.0,2.85,12.75,235.0,237.7,185.26
2018,12,12,9,30,625.0,82.0,2.9,13.1,295.0,320.53,253.43
2018,12,12,9,45,494.5,109.0,2.9,13.45,287.5,322.35,259.41
2018,12,12,10,0,364.0,136.0,2.9,13.8,280.0,314.2,255.35
2018,12,12,10,15,351.0,151.0,2.95,14.2,297.0,334.76,273.12
2018,12,12,10,30,338.0,166.0,3.0,14.6,314.0,359.17,293.23
2018,12,12,10,45,436.5,155.0,3.05,14.95,354.5,426.25,347.89
2018,12,12,11,0,535.0,144.0,3.1,15.3,395.0,491.74,400.6
2018,12,12,11,15,681.0,114.5,3.1,15.5,441.5,576.45,468.22
2018,12,12,11,30,827.0,85.0,3.1,15.7,488.0,659.36,533.37
2018,12,12,11,45,871.0,75.5,3.15,15.95,503.0,699.85,563.79
2018,12,12,12,0,915.0,66.0,3.2,16.2,518.0,733.92,588.53
2018,12,12,12,15,910.0,67.5,3.25,16.3,514.5,748.13,598.88
2018,12,12,12,30,905.0,69.0,3.3,16.4,511.0,758.92,606.96
2018,12,12,12,45,896.0,69.0,3.35,16.55,499.0,761.48,609.0
2018,12,12,13,0,887.0,69.0,3.4,16.7,487.0,760.6,608.67
2018,12,12,13,15,872.5,69.5,3.35,16.7,467.5,752.83,603.26
2018,12,12,13,30,858.0,70.0,3.3,16.7,448.0,747.94,600.12
2018,12,12,13,45,846.0,67.5,3.3,16.65,423.0,731.99,589.14
2018,12,12,14,0,834.0,65.0,3.3,16.6,398.0,713.02,575.92
2018,12,12,14,15,770.0,67.0,3.1,16.4,356.0,659.05,535.58
2018,12,12,14,30,706.0,69.0,2.9,16.2,314.0,603.91,493.94
2018,12,12,14,45,616.5,71.0,2.75,16.0,268.5,535.54,440.61
2018,12,12,15,0,527.0,73.0,2.6,15.8,223.0,464.64,383.49
2018,12,12,15,15,508.5,64.5,2.6,15.8,191.5,428.87,353.93
2018,12,12,15,30,490.0,56.0,2.6,15.8,160.0,392.43,322.42
2018,12,12,15,45,496.5,46.0,1.95,14.15,132.0,368.19,299.93
2018,12,12,16,0,503.0,36.0,1.3,12.5,104.0,342.21,272.84
2018,12,12,16,15,378.5,28.5,1.3,12.0,69.0,252.67,184.61
2018,12,12,16,30,254.0,21.0,1.3,11.5,34.0,157.12,0.0
2018,12,12,16,45,127.0,10.5,1.35,10.95,17.0,62.93,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,7,15,72.5,7.5,1.4,7.25,10.5,7.15,0.0
2018,12,13,7,30,145.0,15.0,1.4,8.0,21.0,14.3,0.0
2018,12,13,7,45,291.0,26.0,1.4,8.7,56.0,20.86,10.13
2018,12,13,8,0,437.0,37.0,1.4,9.4,91.0,55.06,27.42
2018,12,13,8,15,548.5,40.5,1.55,10.0,134.5,96.73,52.96
2018,12,13,8,30,660.0,44.0,1.7,10.6,178.0,151.21,94.06
2018,12,13,8,45,705.0,47.0,1.85,11.2,217.5,200.97,137.6
2018,12,13,9,0,750.0,50.0,2.0,11.8,257.0,254.49,185.82
2018,12,13,9,15,778.5,53.0,2.05,12.45,293.5,306.15,232.99
2018,12,13,9,30,807.0,56.0,2.1,13.1,330.0,359.2,280.47
2018,12,13,9,45,826.5,58.5,2.15,13.7,361.5,409.04,324.4
2018,12,13,10,0,846.0,61.0,2.2,14.3,393.0,457.49,365.96
2018,12,13,10,15,860.0,62.0,2.2,14.85,418.5,501.99,403.17
2018,12,13,10,30,874.0,63.0,2.2,15.4,444.0,545.32,438.32
2018,12,13,10,45,883.0,64.0,2.25,15.9,463.0,584.35,469.47
2018,12,13,11,0,892.0,65.0,2.3,16.4,482.0,621.37,498.32
2018,12,13,11,15,897.0,66.0,2.3,16.65,494.0,653.64,523.18
2018,12,13,11,30,902.0,67.0,2.3,16.9,506.0,683.28,545.61
2018,12,13,11,45,903.5,67.0,2.3,17.2,510.0,706.57,561.7
2018,12,13,12,0,905.0,67.0,2.3,17.5,514.0,726.8,575.57
2018,12,13,12,15,901.0,68.0,2.3,17.6,510.5,741.07,585.61
2018,12,13,12,30,897.0,69.0,2.3,17.7,507.0,751.99,593.36
2018,12,13,12,45,887.5,70.0,2.35,17.85,495.5,755.44,596.08
2018,12,13,13,0,878.0,71.0,2.4,18.0,484.0,755.49,596.52
2018,12,13,13,15,868.0,70.0,2.35,18.0,465.5,749.37,592.3
2018,12,13,13,30,858.0,69.0,2.3,18.0,447.0,746.12,590.31
2018,12,13,13,45,842.0,68.5,2.3,18.05,422.0,729.79,579.06
2018,12,13,14,0,826.0,68.0,2.3,18.1,397.0,710.51,565.71
2018,12,13,14,15,803.5,66.0,2.1,17.8,365.5,681.89,544.87
2018,12,13,14,30,781.0,64.0,1.9,17.5,334.0,650.94,522.07
2018,12,13,14,45,747.5,61.0,1.75,17.25,297.5,609.15,490.91
2018,12,13,15,0,714.0,58.0,1.6,17.0,261.0,566.09,457.63
2018,12,13,15,15,668.5,54.0,1.6,17.0,222.0,513.3,415.65
2018,12,13,15,30,623.0,50.0,1.6,17.0,183.0,465.91,376.12
2018,12,13,15,45,549.0,44.5,1.3,15.3,143.0,396.7,319.03
2018,12,13,16,0,475.0,39.0,1.0,13.6,103.0,330.92,261.98
2018,12,13,16,15,347.5,30.5,1.05,13.1,68.0,239.41,174.38
2018,12,13,16,30,220.0,22.0,1.1,12.6,33.0,142.54,0.0
2018,12,13,16,45,110.0,11.0,1.15,12.1,16.5,56.4,0.0
2018,12,13,17,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,14,7,15,0.5,1.5,2.45,12.75,1.5,1.43,0.0
2018,12,14,7,30,1.0,3.0,2.6,13.0,3.0,2.86,0.0
2018,12,14,7,45,0.5,5.0,2.8,13.3,5.0,4.62,0.0
2018,12,14,8,0,0.0,7.0,3.0,13.6,7.0,6.48,0.0
2018,12,14,8,15,0.0,8.5,3.2,13.85,8.5,7.87,0.98
2018,12,14,8,30,0.0,10.0,3.4,14.1,10.0,9.26,2.24
2018,12,14,8,45,0.0,17.5,3.55,14.35,17.5,16.21,8.24
2018,12,14,9,0,0.0,25.0,3.7,14.6,25.0,23.18,14.24
2018,12,14,9,15,0.5,54.5,3.8,14.7,54.5,50.82,37.84
2018,12,14,9,30,1.0,84.0,3.9,14.8,84.0,78.82,61.55
2018,12,14,9,45,0.5,59.0,4.0,14.95,59.0,55.06,41.33
2018,12,14,10,0,0.0,34.0,4.1,15.1,34.0,31.56,21.3
2018,12,14,10,15,0.0,32.5,4.1,15.2,32.5,30.17,20.08
2018,12,14,10,30,0.0,31.0,4.1,15.3,31.0,28.78,18.86
2018,12,14,10,45,1.5,67.5,4.15,15.4,68.0,63.66,48.33
2018,12,14,11,0,3.0,104.0,4.2,15.5,105.0,99.47,78.26
2018,12,14,11,15,1.5,111.0,4.2,15.6,111.5,105.49,83.12
2018,12,14,11,30,0.0,118.0,4.2,15.7,118.0,111.5,87.99
2018,12,14,11,45,17.5,125.0,4.25,15.8,133.5,130.62,104.28
2018,12,14,12,0,35.0,132.0,4.3,15.9,149.0,156.29,125.98
2018,12,14,12,15,108.5,152.5,4.25,15.95,205.5,242.42,198.56
2018,12,14,12,30,182.0,173.0,4.2,16.0,262.0,322.76,265.2
2018,12,14,12,45,258.0,179.0,4.2,16.05,302.0,401.41,329.58
2018,12,14,13,0,334.0,185.0,4.2,16.1,342.0,469.45,384.78
2018,12,14,13,15,366.0,171.5,4.1,16.1,337.5,480.33,394.19
2018,12,14,13,30,398.0,158.0,4.0,16.1,333.0,502.47,412.4
2018,12,14,13,45,346.5,147.5,3.9,16.1,294.0,438.15,361.43
2018,12,14,14,0,295.0,137.0,3.8,16.1,255.0,386.07,319.58
2018,12,14,14,15,334.0,124.0,3.6,15.95,247.5,410.03,339.82
2018,12,14,14,30,373.0,111.0,3.4,15.8,240.0,417.93,346.91
2018,12,14,14,45,446.0,92.5,3.2,15.65,231.0,439.18,364.93
2018,12,14,15,0,519.0,74.0,3.0,15.5,222.0,460.62,382.05
2018,12,14,15,15,426.0,70.0,3.0,15.5,179.5,378.46,314.02
2018,12,14,15,30,333.0,66.0,3.0,15.5,137.0,306.25,252.85
2018,12,14,15,45,248.5,54.0,2.4,14.75,100.5,233.07,190.22
2018,12,14,16,0,164.0,42.0,1.8,14.0,64.0,165.17,131.08
2018,12,14,16,15,111.0,29.0,1.7,13.55,41.5,105.7,75.62
2018,12,14,16,30,58.0,16.0,1.6,13.1,19.0,53.04,0.0
2018,12,14,16,45,29.0,8.0,1.5,12.65,9.5,19.75,0.0
2018,12,14,17,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,7,15,71.0,8.0,1.15,9.9,10.5,7.63,0.0
2018,12,15,7,30,142.0,16.0,1.2,10.4,21.0,15.25,0.0
2018,12,15,7,45,155.5,28.5,1.25,10.85,41.0,22.41,10.35
2018,12,15,8,0,169.0,41.0,1.3,11.3,61.0,43.29,25.48
2018,12,15,8,15,201.0,55.0,1.4,11.75,88.0,71.09,45.93
2018,12,15,8,30,233.0,69.0,1.5,12.2,115.0,101.89,70.69
2018,12,15,8,45,209.0,87.0,1.6,12.6,135.0,128.12,95.14
2018,12,15,9,0,185.0,105.0,1.7,13.0,155.0,151.91,117.48
2018,12,15,9,15,236.5,114.5,1.75,13.55,188.0,188.6,148.1
2018,12,15,9,30,288.0,124.0,1.8,14.1,221.0,230.06,182.81
2018,12,15,9,45,504.0,101.5,1.8,14.65,290.0,315.48,251.46
2018,12,15,10,0,720.0,79.0,1.8,15.2,359.0,417.79,333.4
2018,12,15,10,15,721.5,83.0,1.75,15.7,379.5,455.06,364.12
2018,12,15,10,30,723.0,87.0,1.7,16.2,400.0,490.61,392.81
2018,12,15,10,45,537.0,129.0,1.65,16.7,367.0,453.72,363.86
2018,12,15,11,0,351.0,171.0,1.6,17.2,334.0,398.11,319.41
2018,12,15,11,15,217.5,173.5,1.5,17.5,275.5,328.62,263.92
2018,12,15,11,30,84.0,176.0,1.4,17.8,217.0,233.36,186.57
2018,12,15,11,45,153.0,181.0,1.35,18.05,256.0,298.14,239.47
2018,12,15,12,0,222.0,186.0,1.3,18.3,295.0,367.34,294.04
2018,12,15,12,15,260.5,191.5,1.25,18.4,319.0,407.38,324.95
2018,12,15,12,30,299.0,197.0,1.2,18.5,343.0,447.82,355.93
2018,12,15,12,45,227.5,197.5,1.2,18.65,307.0,400.21,318.21
2018,12,15,13,0,156.0,198.0,1.2,18.8,271.0,339.06,270.21
2018,12,15,13,15,138.5,187.0,1.2,18.75,250.0,315.19,252.09
2018,12,15,13,30,121.0,176.0,1.2,18.7,229.0,290.73,233.1
2018,12,15,13,45,145.0,164.5,1.15,18.7,224.5,296.29,238.51
2018,12,15,14,0,169.0,153.0,1.1,18.7,220.0,300.92,242.98
2018,12,15,14,15,117.5,135.5,1.05,18.45,180.5,241.94,195.53
2018,12,15,14,30,66.0,118.0,1.0,18.2,141.0,173.08,139.45
2018,12,15,14,45,42.0,89.5,0.9,18.0,103.5,122.25,97.66
2018,12,15,15,0,18.0,61.0,0.8,17.8,66.0,73.0,56.33
2018,12,15,15,15,9.0,45.5,0.8,17.8,48.0,48.02,35.14
2018,12,15,15,30,0.0,30.0,0.8,17.8,30.0,27.83,17.83
2018,12,15,15,45,0.0,24.0,0.85,16.75,24.0,22.26,13.04
2018,12,15,16,0,0.0,18.0,0.9,15.7,18.0,16.68,8.16
2018,12,15,16,15,5.0,12.5,1.0,15.2,13.0,14.24,5.34
2018,12,15,16,30,10.0,7.0,1.1,14.7,8.0,12.33,0.0
2018,12,15,16,45,5.0,3.5,1.2,14.15,4.0,5.43,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.95,13.0,2.0,0.0,0.0
2018,12,16,7,30,19.0,3.0,2.1,13.4,4.0,2.86,0.0
2018,12,16,7,45,9.5,4.5,2.25,13.75,5.0,4.29,0.0
2018,12,16,8,0,0.0,6.0,2.4,14.1,6.0,5.55,0.0
2018,12,16,8,15,0.0,7.0,2.55,14.45,7.0,6.48,0.0
2018,12,16,8,30,0.0,8.0,2.7,14.8,8.0,7.4,0.64
2018,12,16,8,45,0.0,10.0,2.85,15.1,10.0,9.26,2.26
2018,12,16,9,0,0.0,12.0,3.0,15.4,12.0,11.11,3.86
2018,12,16,9,15,0.0,19.5,3.15,15.65,19.5,18.08,9.82
2018,12,16,9,30,0.0,27.0,3.3,15.9,27.0,25.05,15.75
2018,12,16,9,45,0.0,22.0,3.45,16.2,22.0,20.41,11.75
2018,12,16,10,0,0.0,17.0,3.6,16.5,17.0,15.77,7.77
2018,12,16,10,15,0.0,20.0,3.6,16.55,20.0,18.55,10.12
2018,12,16,10,30,0.0,23.0,3.6,16.6,23.0,21.35,12.46
2018,12,16,10,45,0.0,23.5,3.6,16.65,23.5,21.81,12.83
2018,12,16,11,0,0.0,24.0,3.6,16.7,24.0,22.28,13.2
2018,12,16,11,15,0.0,31.5,3.5,16.7,31.5,29.26,19.07
2018,12,16,11,30,0.0,39.0,3.4,16.7,39.0,36.24,24.93
2018,12,16,11,45,1.5,39.0,3.3,16.7,39.5,37.27,25.83
2018,12,16,12,0,3.0,39.0,3.2,16.7,40.0,38.36,26.8
2018,12,16,12,15,1.5,45.5,3.1,16.65,46.0,43.38,30.97
2018,12,16,12,30,0.0,52.0,3.0,16.6,52.0,48.35,35.11
2018,12,16,12,45,0.0,52.0,2.95,16.55,52.0,48.35,35.13
2018,12,16,13,0,0.0,52.0,2.9,16.5,52.0,48.35,35.17
2018,12,16,13,15,1.0,53.5,2.9,16.45,54.0,50.49,37.06
2018,12,16,13,30,2.0,55.0,2.9,16.4,56.0,52.64,38.95
2018,12,16,13,45,1.0,42.0,2.9,16.4,42.5,39.76,28.11
2018,12,16,14,0,0.0,29.0,2.9,16.4,29.0,26.92,17.24
2018,12,16,14,15,0.0,28.0,2.9,16.3,28.0,25.98,16.48
2018,12,16,14,30,0.0,27.0,2.9,16.2,27.0,25.05,15.72
2018,12,16,14,45,0.0,33.0,2.9,16.1,33.0,30.62,20.49
2018,12,16,15,0,0.0,39.0,2.9,16.0,39.0,36.21,25.24
2018,12,16,15,15,0.0,34.5,2.9,16.0,34.5,32.02,21.62
2018,12,16,15,30,0.0,30.0,2.9,16.0,30.0,27.83,17.95
2018,12,16,15,45,0.0,24.5,2.85,15.7,24.5,22.72,13.47
2018,12,16,16,0,0.0,19.0,2.8,15.4,19.0,17.61,8.92
2018,12,16,16,15,3.0,13.5,2.8,15.3,13.5,14.01,5.16
2018,12,16,16,30,6.0,8.0,2.8,15.2,8.0,10.27,0.0
2018,12,16,16,45,3.0,4.0,2.85,15.15,4.0,5.07,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,7,15,19.0,5.5,1.05,10.75,6.0,0.0,0.0
2018,12,17,7,30,38.0,11.0,1.0,11.2,12.0,10.48,0.0
2018,12,17,7,45,71.0,22.0,1.0,11.7,28.5,18.38,6.64
2018,12,17,8,0,104.0,33.0,1.0,12.2,45.0,33.5,19.21
2018,12,17,8,15,255.0,41.5,1.05,12.55,87.5,63.29,37.07
2018,12,17,8,30,406.0,50.0,1.1,12.9,130.0,111.49,70.85
2018,12,17,8,45,567.5,49.5,1.1,13.2,187.5,168.2,113.88
2018,12,17,9,0,729.0,49.0,1.1,13.5,245.0,241.74,173.25
2018,12,17,9,15,755.5,53.0,1.1,13.85,281.0,292.64,219.16
2018,12,17,9,30,782.0,57.0,1.1,14.2,317.0,344.82,265.43
2018,12,17,9,45,797.5,60.5,1.1,14.55,347.5,392.98,307.53
2018,12,17,10,0,813.0,64.0,1.1,14.9,378.0,440.8,348.06
2018,12,17,10,15,828.0,65.5,1.1,15.15,404.0,485.59,385.16
2018,12,17,10,30,843.0,67.0,1.1,15.4,430.0,529.42,420.43
2018,12,17,10,45,853.0,68.0,1.15,15.7,449.0,566.0,449.65
2018,12,17,11,0,863.0,69.0,1.2,16.0,468.0,602.92,478.4
2018,12,17,11,15,868.5,70.0,1.25,16.1,480.5,634.96,503.31
2018,12,17,11,30,874.0,71.0,1.3,16.2,493.0,664.52,526.01
2018,12,17,11,45,875.0,71.0,1.35,16.3,497.0,687.21,542.74
2018,12,17,12,0,876.0,71.0,1.4,16.4,501.0,706.93,556.91
2018,12,17,12,15,862.5,73.0,1.45,16.4,494.5,715.49,563.36
2018,12,17,12,30,849.0,75.0,1.5,16.4,488.0,725.98,571.44
2018,12,17,12,45,699.0,107.5,1.55,16.4,442.5,665.27,527.98
2018,12,17,13,0,549.0,140.0,1.6,16.4,397.0,590.17,471.79
2018,12,17,13,15,422.5,150.0,1.6,16.4,343.5,509.73,410.36
2018,12,17,13,30,296.0,160.0,1.6,16.4,290.0,414.75,336.28
2018,12,17,13,45,305.0,151.0,1.6,16.4,278.5,411.11,334.76
2018,12,17,14,0,314.0,142.0,1.6,16.4,267.0,406.14,331.54
2018,12,17,14,15,227.0,130.5,1.45,16.15,217.5,326.97,267.84
2018,12,17,14,30,140.0,119.0,1.3,15.9,168.0,237.56,194.96
2018,12,17,14,45,109.0,110.5,1.2,15.7,146.0,205.35,168.43
2018,12,17,15,0,78.0,102.0,1.1,15.5,124.0,174.38,142.31
2018,12,17,15,15,70.0,87.5,1.1,15.5,105.0,151.35,122.93
2018,12,17,15,30,62.0,73.0,1.1,15.5,86.0,128.46,103.27
2018,12,17,15,45,35.0,57.0,1.0,14.45,64.0,83.76,65.22
2018,12,17,16,0,8.0,41.0,0.9,13.4,42.0,45.5,32.31
2018,12,17,16,15,16.5,28.5,0.95,13.05,29.5,40.18,25.78
2018,12,17,16,30,25.0,16.0,1.0,12.7,17.0,32.45,0.0
2018,12,17,16,45,12.5,8.0,1.05,12.35,8.5,12.89,0.0
2018,12,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
