Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,15,23.0,6.5,1.0,10.25,7.0,0.0,0.0
2018,12,18,7,30,46.0,13.0,1.0,10.7,14.0,12.39,0.0
2018,12,18,7,45,103.5,27.0,1.0,11.15,37.0,22.28,8.72
2018,12,18,8,0,161.0,41.0,1.0,11.6,60.0,42.21,24.99
2018,12,18,8,15,232.0,52.5,1.0,12.15,91.5,70.49,44.13
2018,12,18,8,30,303.0,64.0,1.0,12.7,123.0,107.05,71.62
2018,12,18,8,45,366.0,73.0,1.05,13.2,160.0,147.1,104.16
2018,12,18,9,0,429.0,82.0,1.1,13.7,197.0,193.41,143.11
2018,12,18,9,15,604.0,69.0,1.1,14.15,255.5,260.43,196.69
2018,12,18,9,30,779.0,56.0,1.1,14.6,314.0,341.23,262.26
2018,12,18,9,45,796.5,59.0,1.05,15.0,345.0,389.54,304.03
2018,12,18,10,0,814.0,62.0,1.0,15.4,376.0,437.68,344.46
2018,12,18,10,15,828.5,63.5,1.0,15.75,401.5,482.27,381.17
2018,12,18,10,30,843.0,65.0,1.0,16.1,427.0,523.72,414.44
2018,12,18,10,45,853.0,66.5,1.0,16.4,446.5,563.06,445.21
2018,12,18,11,0,863.0,68.0,1.0,16.7,466.0,600.59,473.81
2018,12,18,11,15,869.0,68.0,1.05,16.9,478.0,631.87,497.86
2018,12,18,11,30,875.0,68.0,1.1,17.1,490.0,660.68,519.73
2018,12,18,11,45,877.0,68.5,1.15,17.25,495.0,684.71,537.17
2018,12,18,12,0,879.0,69.0,1.2,17.4,500.0,705.83,552.13
2018,12,18,12,15,877.5,69.0,1.25,17.45,497.0,720.8,563.01
2018,12,18,12,30,876.0,69.0,1.3,17.5,494.0,732.58,571.79
2018,12,18,12,45,871.0,68.0,1.35,17.5,483.5,737.29,575.8
2018,12,18,13,0,866.0,67.0,1.4,17.5,473.0,738.68,577.66
2018,12,18,13,15,857.0,66.5,1.4,17.45,456.0,734.41,575.22
2018,12,18,13,30,848.0,66.0,1.4,17.4,439.0,726.96,570.65
2018,12,18,13,45,833.0,64.5,1.45,17.4,414.5,716.8,564.6
2018,12,18,14,0,818.0,63.0,1.5,17.4,390.0,697.62,552.01
2018,12,18,14,15,798.5,61.0,1.45,17.25,360.0,671.81,533.94
2018,12,18,14,30,779.0,59.0,1.4,17.1,330.0,643.6,513.9
2018,12,18,14,45,746.0,57.0,1.4,16.95,294.5,603.94,485.3
2018,12,18,15,0,713.0,55.0,1.4,16.8,259.0,562.99,454.69
2018,12,18,15,15,642.0,54.5,1.4,16.8,218.0,502.89,406.95
2018,12,18,15,30,571.0,54.0,1.4,16.8,177.0,440.95,356.43
2018,12,18,15,45,516.0,45.5,1.15,15.6,139.0,380.7,306.3
2018,12,18,16,0,461.0,37.0,0.9,14.4,101.0,322.84,255.69
2018,12,18,16,15,365.5,29.0,0.95,14.05,68.5,248.53,183.94
2018,12,18,16,30,270.0,21.0,1.0,13.7,36.0,168.16,4.66
2018,12,18,16,45,135.0,10.5,1.05,13.35,18.0,67.0,0.0
2018,12,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,15,40.0,4.5,0.65,11.55,5.5,0.0,0.0
2018,12,19,7,30,80.0,9.0,0.6,11.8,11.0,8.58,0.0
2018,12,19,7,45,60.5,9.5,0.6,12.05,13.0,7.24,0.0
2018,12,19,8,0,41.0,10.0,0.6,12.3,15.0,10.02,1.59
2018,12,19,8,15,87.5,19.5,0.7,12.7,35.0,26.27,12.98
2018,12,19,8,30,134.0,29.0,0.8,13.1,55.0,48.17,29.5
2018,12,19,8,45,67.0,33.5,0.85,13.5,46.5,46.33,31.37
2018,12,19,9,0,0.0,38.0,0.9,13.9,38.0,35.28,24.69
2018,12,19,9,15,0.0,42.5,1.05,14.3,42.5,39.47,28.27
2018,12,19,9,30,0.0,47.0,1.2,14.7,47.0,43.66,31.78
2018,12,19,9,45,1.0,65.5,1.3,15.1,66.0,61.33,46.66
2018,12,19,10,0,2.0,84.0,1.4,15.5,85.0,79.32,61.65
2018,12,19,10,15,2.5,95.0,1.55,15.8,96.0,90.19,70.57
2018,12,19,10,30,3.0,106.0,1.7,16.1,107.0,101.2,79.56
2018,12,19,10,45,5.5,129.5,1.8,16.4,132.0,125.86,99.78
2018,12,19,11,0,8.0,153.0,1.9,16.7,157.0,151.2,120.35
2018,12,19,11,15,6.5,144.0,1.95,16.9,147.0,141.55,112.23
2018,12,19,11,30,5.0,135.0,2.0,17.1,137.0,131.81,104.12
2018,12,19,11,45,6.0,138.0,2.05,17.3,140.5,135.8,107.33
2018,12,19,12,0,7.0,141.0,2.1,17.5,144.0,139.89,110.6
2018,12,19,12,15,16.5,144.5,2.1,17.6,152.5,150.72,119.7
2018,12,19,12,30,26.0,148.0,2.1,17.7,161.0,169.16,134.97
2018,12,19,12,45,67.0,164.5,2.05,17.75,196.5,219.37,176.75
2018,12,19,13,0,108.0,181.0,2.0,17.8,232.0,282.2,227.85
2018,12,19,13,15,77.0,164.0,1.9,17.8,199.5,229.63,185.13
2018,12,19,13,30,46.0,147.0,1.8,17.8,167.0,187.82,150.88
2018,12,19,13,45,57.5,145.5,1.7,17.75,169.5,196.09,158.21
2018,12,19,14,0,69.0,144.0,1.6,17.7,172.0,204.35,165.36
2018,12,19,14,15,93.0,142.5,1.45,17.5,177.0,232.96,189.21
2018,12,19,14,30,117.0,141.0,1.3,17.3,182.0,249.94,203.43
2018,12,19,14,45,185.0,122.0,1.15,17.15,179.0,284.61,232.56
2018,12,19,15,0,253.0,103.0,1.0,17.0,176.0,303.67,248.48
2018,12,19,15,15,216.0,89.5,1.0,17.0,145.5,258.47,211.05
2018,12,19,15,30,179.0,76.0,1.0,17.0,115.0,214.63,174.28
2018,12,19,15,45,97.5,59.0,0.8,16.05,79.5,131.47,104.7
2018,12,19,16,0,16.0,42.0,0.6,15.1,44.0,55.25,40.18
2018,12,19,16,15,34.5,28.5,0.65,14.75,31.0,56.58,38.71
2018,12,19,16,30,53.0,15.0,0.7,14.4,18.0,49.35,0.5
2018,12,19,16,45,26.5,7.5,0.7,14.05,9.0,18.37,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,10.45,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,10.6,6.0,5.72,0.0
2018,12,20,7,45,1.0,18.0,1.25,10.75,18.0,16.71,4.23
2018,12,20,8,0,0.0,30.0,1.3,10.9,30.0,27.72,17.06
2018,12,20,8,15,0.0,46.5,1.3,11.2,46.5,42.78,30.57
2018,12,20,8,30,0.0,63.0,1.3,11.5,63.0,58.15,44.08
2018,12,20,8,45,13.0,80.5,1.3,11.85,84.0,77.28,60.12
2018,12,20,9,0,26.0,98.0,1.3,12.2,105.0,99.24,78.51
2018,12,20,9,15,42.0,112.5,1.25,12.55,125.5,120.09,95.86
2018,12,20,9,30,58.0,127.0,1.2,12.9,146.0,142.68,114.64
2018,12,20,9,45,44.0,130.5,1.15,13.25,145.5,143.86,115.85
2018,12,20,10,0,30.0,134.0,1.1,13.6,145.0,143.6,115.64
2018,12,20,10,15,16.5,128.0,1.1,13.9,134.0,129.19,103.54
2018,12,20,10,30,3.0,122.0,1.1,14.2,123.0,116.87,93.05
2018,12,20,10,45,16.5,144.5,1.1,14.5,152.0,147.02,117.96
2018,12,20,11,0,30.0,167.0,1.1,14.8,181.0,184.52,148.51
2018,12,20,11,15,48.5,176.0,1.1,14.95,199.0,207.43,167.15
2018,12,20,11,30,67.0,185.0,1.1,15.1,217.0,231.53,186.74
2018,12,20,11,45,65.5,194.5,1.1,15.2,226.0,243.62,196.19
2018,12,20,12,0,64.0,204.0,1.1,15.3,235.0,255.81,205.73
2018,12,20,12,15,80.5,203.0,1.0,15.35,242.0,269.0,216.47
2018,12,20,12,30,97.0,202.0,0.9,15.4,249.0,282.55,227.45
2018,12,20,12,45,203.5,196.0,0.85,15.4,292.0,368.26,297.0
2018,12,20,13,0,310.0,190.0,0.8,15.4,335.0,456.13,365.71
2018,12,20,13,15,269.0,187.5,0.7,15.35,310.0,425.52,340.72
2018,12,20,13,30,228.0,185.0,0.6,15.3,285.0,393.93,315.88
2018,12,20,13,45,246.0,172.0,0.55,15.25,275.0,392.89,316.09
2018,12,20,14,0,264.0,159.0,0.5,15.2,265.0,390.52,314.94
2018,12,20,14,15,232.5,148.5,0.45,15.05,236.5,353.92,286.35
2018,12,20,14,30,201.0,138.0,0.4,14.9,208.0,317.35,257.67
2018,12,20,14,45,142.5,126.5,0.35,14.7,173.5,249.78,203.46
2018,12,20,15,0,84.0,115.0,0.3,14.5,139.0,196.17,159.36
2018,12,20,15,15,61.0,98.5,0.3,14.5,114.5,151.03,122.14
2018,12,20,15,30,38.0,82.0,0.3,14.5,90.0,117.29,93.57
2018,12,20,15,45,26.0,65.5,0.35,14.15,70.5,91.05,71.12
2018,12,20,16,0,14.0,49.0,0.4,13.8,51.0,65.15,48.6
2018,12,20,16,15,11.0,33.5,0.4,13.7,34.5,45.56,30.27
2018,12,20,16,30,8.0,18.0,0.4,13.6,18.0,22.88,0.0
2018,12,20,16,45,4.0,9.0,0.4,13.45,9.0,10.28,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,7,15,74.5,7.0,0.7,12.65,9.0,0.0,0.0
2018,12,21,7,30,149.0,14.0,0.7,12.8,18.0,13.34,0.0
2018,12,21,7,45,296.0,23.0,0.65,13.0,49.5,18.67,4.75
2018,12,21,8,0,443.0,32.0,0.6,13.2,81.0,42.89,19.49
2018,12,21,8,15,522.5,38.0,0.75,13.5,119.5,82.63,42.41
2018,12,21,8,30,602.0,44.0,0.9,13.8,158.0,131.81,78.6
2018,12,21,8,45,486.5,58.5,1.0,14.05,164.5,156.44,106.35
2018,12,21,9,0,371.0,73.0,1.1,14.3,171.0,167.52,123.03
2018,12,21,9,15,487.5,76.5,1.15,14.55,224.5,229.33,173.78
2018,12,21,9,30,604.0,80.0,1.2,14.8,278.0,300.04,232.14
2018,12,21,9,45,499.5,99.0,1.25,15.0,273.5,305.56,241.31
2018,12,21,10,0,395.0,118.0,1.3,15.2,269.0,303.3,242.69
2018,12,21,10,15,245.5,144.5,1.35,15.45,240.5,271.04,218.42
2018,12,21,10,30,96.0,171.0,1.4,15.7,212.0,220.03,177.18
2018,12,21,10,45,54.5,157.5,1.5,15.95,181.0,186.61,149.99
2018,12,21,11,0,13.0,144.0,1.6,16.2,150.0,145.08,115.47
2018,12,21,11,15,65.0,165.0,1.65,16.4,196.0,205.89,165.96
2018,12,21,11,30,117.0,186.0,1.7,16.6,242.0,273.8,221.08
2018,12,21,11,45,405.0,149.5,1.75,16.85,347.0,453.51,366.84
2018,12,21,12,0,693.0,113.0,1.8,17.1,452.0,631.01,503.86
2018,12,21,12,15,409.0,157.0,1.85,17.15,357.0,484.93,389.15
2018,12,21,12,30,125.0,201.0,1.9,17.2,262.0,312.38,250.76
2018,12,21,12,45,81.5,187.5,1.95,17.25,227.0,256.55,206.55
2018,12,21,13,0,38.0,174.0,2.0,17.3,192.0,210.23,168.55
2018,12,21,13,15,87.0,179.0,2.0,17.2,218.0,254.87,206.28
2018,12,21,13,30,136.0,184.0,2.0,17.1,244.0,311.46,252.73
2018,12,21,13,45,221.5,166.0,2.0,17.05,257.5,367.11,298.98
2018,12,21,14,0,307.0,148.0,2.0,17.0,271.0,408.45,333.6
2018,12,21,14,15,308.5,138.5,1.95,16.8,254.5,396.36,324.43
2018,12,21,14,30,310.0,129.0,1.9,16.6,238.0,383.12,314.44
2018,12,21,14,45,290.5,114.5,1.8,16.35,208.0,347.63,286.25
2018,12,21,15,0,271.0,100.0,1.7,16.1,178.0,311.79,257.31
2018,12,21,15,15,304.0,86.0,1.7,16.1,162.0,322.75,265.78
2018,12,21,15,30,337.0,72.0,1.7,16.1,146.0,318.09,260.75
2018,12,21,15,45,237.0,58.5,1.35,14.7,105.0,233.66,190.1
2018,12,21,16,0,137.0,45.0,1.0,13.3,64.0,143.38,113.91
2018,12,21,16,15,97.5,31.0,1.1,12.9,42.0,101.76,75.03
2018,12,21,16,30,58.0,17.0,1.2,12.5,20.0,55.45,8.15
2018,12,21,16,45,36.5,10.0,1.25,12.05,11.0,25.08,0.0
2018,12,21,17,0,15.0,3.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,7,15,64.5,7.0,0.8,9.05,8.5,0.0,0.0
2018,12,22,7,30,129.0,14.0,0.8,9.3,17.0,13.34,0.0
2018,12,22,7,45,247.5,24.0,0.8,9.6,45.5,19.7,4.86
2018,12,22,8,0,366.0,34.0,0.8,9.9,74.0,41.42,20.54
2018,12,22,8,15,500.0,38.5,0.85,10.35,118.5,80.1,41.89
2018,12,22,8,30,634.0,43.0,0.9,10.8,163.0,134.29,80.13
2018,12,22,8,45,633.5,51.0,1.0,11.3,194.0,178.03,119.34
2018,12,22,9,0,633.0,59.0,1.1,11.8,225.0,220.3,158.86
2018,12,22,9,15,669.0,64.5,1.1,12.2,262.5,270.99,204.2
2018,12,22,9,30,705.0,70.0,1.1,12.6,300.0,324.16,250.99
2018,12,22,9,45,768.5,65.5,1.1,13.0,339.5,379.98,298.66
2018,12,22,10,0,832.0,61.0,1.1,13.4,379.0,439.41,348.19
2018,12,22,10,15,846.0,63.0,1.0,13.65,405.5,485.24,385.86
2018,12,22,10,30,860.0,65.0,0.9,13.9,432.0,527.95,419.86
2018,12,22,10,45,868.0,67.0,0.85,14.2,451.5,567.62,450.65
2018,12,22,11,0,876.0,69.0,0.8,14.5,471.0,605.33,478.99
2018,12,22,11,15,870.0,72.0,0.8,14.65,480.5,633.25,500.12
2018,12,22,11,30,864.0,75.0,0.8,14.8,490.0,662.01,521.33
2018,12,22,11,45,749.0,101.0,0.8,14.9,463.5,638.3,503.07
2018,12,22,12,0,634.0,127.0,0.8,15.0,437.0,604.62,477.71
2018,12,22,12,15,545.0,148.0,0.85,15.2,413.5,572.26,453.7
2018,12,22,12,30,456.0,169.0,0.9,15.4,390.0,540.56,429.49
2018,12,22,12,45,449.0,165.5,1.0,15.6,380.0,538.39,429.08
2018,12,22,13,0,442.0,162.0,1.1,15.8,370.0,534.29,426.85
2018,12,22,13,15,388.5,165.0,1.1,15.85,343.0,500.77,401.17
2018,12,22,13,30,335.0,168.0,1.1,15.9,316.0,453.47,365.17
2018,12,22,13,45,368.5,153.0,1.1,15.95,308.0,473.7,381.96
2018,12,22,14,0,402.0,138.0,1.1,16.0,300.0,479.54,387.4
2018,12,22,14,15,247.5,128.5,1.05,15.85,226.0,339.37,276.83
2018,12,22,14,30,93.0,119.0,1.0,15.7,152.0,204.06,166.3
2018,12,22,14,45,83.0,115.5,1.0,15.55,142.5,193.81,158.36
2018,12,22,15,0,73.0,112.0,1.0,15.4,133.0,174.02,141.92
2018,12,22,15,15,65.0,97.0,1.0,15.4,114.0,151.19,122.73
2018,12,22,15,30,57.0,82.0,1.0,15.4,95.0,128.61,103.39
2018,12,22,15,45,45.5,65.5,1.0,14.1,74.5,101.96,80.73
2018,12,22,16,0,34.0,49.0,1.0,12.8,54.0,75.56,57.79
2018,12,22,16,15,31.5,34.5,1.05,12.45,38.0,57.16,40.07
2018,12,22,16,30,29.0,20.0,1.1,12.1,22.0,41.09,6.98
2018,12,22,16,45,23.5,11.5,1.1,11.75,12.0,21.0,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.4,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,7,15,14.5,4.5,0.75,9.65,5.0,0.0,0.0
2018,12,23,7,30,29.0,9.0,0.7,10.0,10.0,8.58,0.0
2018,12,23,7,45,43.5,24.0,0.65,10.35,27.5,20.71,4.71
2018,12,23,8,0,58.0,39.0,0.6,10.7,45.0,36.04,22.52
2018,12,23,8,15,81.5,54.5,0.6,11.1,67.5,56.64,38.91
2018,12,23,8,30,105.0,70.0,0.6,11.5,90.0,80.06,57.86
2018,12,23,8,45,178.0,82.5,0.55,11.95,125.5,114.2,84.3
2018,12,23,9,0,251.0,95.0,0.5,12.4,161.0,155.47,117.5
2018,12,23,9,15,328.0,101.0,0.6,12.8,200.0,201.83,155.62
2018,12,23,9,30,405.0,107.0,0.7,13.2,239.0,253.2,198.23
2018,12,23,9,45,276.5,130.0,0.75,13.65,224.0,242.58,193.28
2018,12,23,10,0,148.0,153.0,0.8,14.1,209.0,219.15,176.21
2018,12,23,10,15,273.0,153.0,1.0,14.55,265.5,292.45,235.97
2018,12,23,10,30,398.0,153.0,1.2,15.0,322.0,377.27,303.88
2018,12,23,10,45,472.5,144.5,1.35,15.45,354.5,427.7,344.19
2018,12,23,11,0,547.0,136.0,1.5,15.9,387.0,481.63,387.03
2018,12,23,11,15,676.0,107.5,1.55,16.05,426.5,555.59,445.22
2018,12,23,11,30,805.0,79.0,1.6,16.2,466.0,627.26,500.81
2018,12,23,11,45,836.5,72.0,1.65,16.4,478.0,661.92,526.94
2018,12,23,12,0,868.0,65.0,1.7,16.6,490.0,690.2,547.18
2018,12,23,12,15,774.0,88.0,1.75,16.7,466.0,671.12,533.13
2018,12,23,12,30,680.0,111.0,1.8,16.8,442.0,644.36,513.51
2018,12,23,12,45,574.0,132.5,1.8,16.9,408.0,598.61,478.39
2018,12,23,13,0,468.0,154.0,1.8,17.0,374.0,544.52,436.66
2018,12,23,13,15,559.5,129.5,1.8,16.95,383.5,593.35,476.11
2018,12,23,13,30,651.0,105.0,1.8,16.9,393.0,635.59,509.38
2018,12,23,13,45,714.0,86.0,1.8,16.85,386.5,658.24,526.53
2018,12,23,14,0,777.0,67.0,1.8,16.8,380.0,673.38,538.29
2018,12,23,14,15,696.5,73.5,1.75,16.6,338.5,618.07,497.71
2018,12,23,14,30,616.0,80.0,1.7,16.4,297.0,559.48,454.13
2018,12,23,14,45,543.0,82.0,1.6,16.2,259.0,500.49,408.24
2018,12,23,15,0,470.0,84.0,1.5,16.0,221.0,437.65,358.42
2018,12,23,15,15,410.5,77.5,1.5,16.0,185.0,380.73,312.39
2018,12,23,15,30,351.0,71.0,1.5,16.0,149.0,325.93,266.76
2018,12,23,15,45,339.5,57.5,1.2,14.65,120.5,292.34,238.1
2018,12,23,16,0,328.0,44.0,0.9,13.3,92.0,260.62,209.06
2018,12,23,16,15,301.5,33.0,0.95,12.95,65.5,222.41,169.29
2018,12,23,16,30,275.0,22.0,1.0,12.6,39.0,176.02,56.81
2018,12,23,16,45,149.5,12.5,1.05,12.2,20.5,76.0,0.0
2018,12,23,17,0,24.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,33.5,4.5,1.25,10.7,5.5,0.0,0.0
2018,12,24,7,30,67.0,9.0,1.3,11.2,11.0,8.58,0.0
2018,12,24,7,45,68.0,12.5,1.35,11.75,17.0,9.62,0.0
2018,12,24,8,0,69.0,16.0,1.4,12.3,23.0,15.28,5.38
2018,12,24,8,15,62.5,24.0,1.5,12.65,32.5,27.55,15.08
2018,12,24,8,30,56.0,32.0,1.6,13.0,42.0,38.22,24.42
2018,12,24,8,45,29.5,38.5,1.75,13.35,44.0,41.93,29.06
2018,12,24,9,0,3.0,45.0,1.9,13.7,46.0,42.54,30.78
2018,12,24,9,15,55.5,80.5,1.95,14.05,98.5,92.85,72.21
2018,12,24,9,30,108.0,116.0,2.0,14.4,151.0,151.65,120.83
2018,12,24,9,45,54.0,112.0,2.05,14.75,129.5,129.02,103.0
2018,12,24,10,0,0.0,108.0,2.1,15.1,108.0,101.55,80.33
2018,12,24,10,15,131.5,134.5,2.2,15.35,190.5,199.39,161.65
2018,12,24,10,30,263.0,161.0,2.3,15.6,273.0,308.08,250.34
2018,12,24,10,45,208.5,162.5,2.45,15.85,254.0,290.88,236.35
2018,12,24,11,0,154.0,164.0,2.6,16.1,235.0,261.78,212.74
2018,12,24,11,15,97.0,166.5,2.65,16.2,211.5,234.86,190.3
2018,12,24,11,30,40.0,169.0,2.7,16.3,188.0,196.09,157.75
2018,12,24,11,45,84.0,186.0,2.8,16.4,227.0,246.38,199.56
2018,12,24,12,0,128.0,203.0,2.9,16.5,266.0,308.74,250.34
2018,12,24,12,15,65.0,163.0,2.95,16.4,195.0,212.36,171.7
2018,12,24,12,30,2.0,123.0,3.0,16.3,124.0,118.5,93.42
2018,12,24,12,45,14.0,138.0,3.05,16.15,144.5,143.16,114.4
2018,12,24,13,0,26.0,153.0,3.1,16.0,165.0,176.86,142.58
2018,12,24,13,15,74.0,162.5,3.0,15.8,195.5,225.34,183.86
2018,12,24,13,30,122.0,172.0,2.9,15.6,226.0,285.96,234.42
2018,12,24,13,45,92.5,163.0,2.85,15.35,202.5,243.2,199.31
2018,12,24,14,0,63.0,154.0,2.8,15.1,179.0,211.99,173.45
2018,12,24,14,15,60.0,108.5,2.75,15.0,131.0,155.93,127.64
2018,12,24,14,30,57.0,63.0,2.7,14.9,83.0,110.01,89.55
2018,12,24,14,45,28.5,44.5,2.65,14.8,54.5,62.23,48.41
2018,12,24,15,0,0.0,26.0,2.6,14.7,26.0,24.11,15.04
2018,12,24,15,15,0.0,19.5,2.6,14.7,19.5,18.07,9.85
2018,12,24,15,30,0.0,13.0,2.6,14.7,13.0,12.04,4.64
2018,12,24,15,45,0.0,10.5,2.65,14.55,10.5,9.72,2.59
2018,12,24,16,0,0.0,8.0,2.7,14.4,8.0,7.4,0.53
2018,12,24,16,15,5.0,6.0,2.85,14.35,6.5,8.18,0.94
2018,12,24,16,30,10.0,4.0,3.0,14.3,5.0,11.03,0.0
2018,12,24,16,45,10.0,3.0,3.2,14.3,3.5,7.16,0.0
2018,12,24,17,0,10.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.35,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.6,8.15,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.7,1.0,0.95,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.25,3.5,3.24,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,5.55,0.0
2018,12,25,8,15,94.5,16.0,1.95,10.3,33.5,22.48,9.7
2018,12,25,8,30,189.0,26.0,2.1,10.8,61.0,51.75,30.27
2018,12,25,8,45,451.0,38.0,2.25,11.3,148.0,125.83,83.28
2018,12,25,9,0,713.0,50.0,2.4,11.8,235.0,228.38,163.29
2018,12,25,9,15,743.5,54.0,2.55,12.2,272.0,279.63,210.29
2018,12,25,9,30,774.0,58.0,2.7,12.6,309.0,332.66,258.53
2018,12,25,9,45,794.0,61.5,2.8,13.05,341.5,382.49,303.39
2018,12,25,10,0,814.0,65.0,2.9,13.5,374.0,432.45,347.21
2018,12,25,10,15,831.5,66.0,3.05,13.75,401.0,478.35,387.11
2018,12,25,10,30,849.0,67.0,3.2,14.0,428.0,523.52,425.49
2018,12,25,10,45,862.0,68.0,3.35,14.3,449.0,562.67,458.29
2018,12,25,11,0,875.0,69.0,3.5,14.6,470.0,602.28,490.7
2018,12,25,11,15,883.0,69.5,3.6,14.75,484.0,636.37,518.39
2018,12,25,11,30,891.0,70.0,3.7,14.9,498.0,668.11,543.84
2018,12,25,11,45,895.0,69.5,3.75,15.0,504.0,693.45,563.46
2018,12,25,12,0,899.0,69.0,3.8,15.1,510.0,715.89,580.12
2018,12,25,12,15,899.5,69.5,3.85,15.2,509.0,733.99,593.59
2018,12,25,12,30,900.0,70.0,3.9,15.3,508.0,748.9,604.76
2018,12,25,12,45,895.5,69.5,3.9,15.35,498.5,755.62,609.85
2018,12,25,13,0,891.0,69.0,3.9,15.4,489.0,758.95,612.59
2018,12,25,13,15,883.5,68.0,3.9,15.45,472.5,756.05,610.79
2018,12,25,13,30,876.0,67.0,3.9,15.5,456.0,749.83,606.66
2018,12,25,13,45,864.5,66.0,3.9,15.5,433.0,737.39,598.05
2018,12,25,14,0,853.0,65.0,3.9,15.5,410.0,728.01,591.79
2018,12,25,14,15,835.5,63.0,3.8,15.35,380.5,703.88,574.24
2018,12,25,14,30,818.0,61.0,3.7,15.2,351.0,677.13,554.54
2018,12,25,14,45,790.5,58.0,3.6,15.05,315.5,639.77,526.31
2018,12,25,15,0,763.0,55.0,3.5,14.9,280.0,600.7,496.14
2018,12,25,15,15,722.5,51.5,3.5,14.9,241.0,551.23,455.88
2018,12,25,15,30,682.0,48.0,3.5,14.9,202.0,501.43,413.77
2018,12,25,15,45,618.5,43.5,2.9,13.9,161.5,437.05,358.61
2018,12,25,16,0,555.0,39.0,2.3,12.9,121.0,374.46,302.8
2018,12,25,16,15,434.0,32.0,2.2,12.4,83.5,290.29,224.57
2018,12,25,16,30,313.0,25.0,2.1,11.9,46.0,198.66,84.45
2018,12,25,16,45,170.0,14.0,2.0,11.45,24.0,86.74,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.35,7.9,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.3,8.5,13.0,10.48,0.0
2018,12,26,7,45,162.5,23.5,1.2,9.1,37.5,18.59,1.87
2018,12,26,8,0,246.0,36.0,1.1,9.7,62.0,36.33,19.57
2018,12,26,8,15,302.0,47.0,1.3,10.25,93.0,67.21,39.33
2018,12,26,8,30,358.0,58.0,1.5,10.8,124.0,104.08,67.01
2018,12,26,8,45,384.5,69.0,1.65,11.4,155.0,141.18,98.63
2018,12,26,9,0,411.0,80.0,1.8,12.0,186.0,180.77,133.59
2018,12,26,9,15,274.0,102.0,2.05,12.3,177.0,182.34,141.91
2018,12,26,9,30,137.0,124.0,2.3,12.6,168.0,169.17,135.58
2018,12,26,9,45,143.0,140.0,2.5,12.9,190.5,195.28,158.1
2018,12,26,10,0,149.0,156.0,2.7,13.2,213.0,221.95,180.71
2018,12,26,10,15,319.5,144.5,2.8,13.4,277.0,304.77,249.21
2018,12,26,10,30,490.0,133.0,2.9,13.6,341.0,402.95,329.68
2018,12,26,10,45,612.0,114.0,3.0,13.8,386.5,475.67,389.13
2018,12,26,11,0,734.0,95.0,3.1,14.0,432.0,551.05,450.17
2018,12,26,11,15,779.5,89.0,3.05,14.1,456.0,596.38,486.31
2018,12,26,11,30,825.0,83.0,3.0,14.2,480.0,643.24,523.14
2018,12,26,11,45,861.5,76.5,2.95,14.3,495.0,682.77,553.82
2018,12,26,12,0,898.0,70.0,2.9,14.4,510.0,716.09,578.01
2018,12,26,12,15,893.5,71.0,2.85,14.45,508.0,731.3,588.73
2018,12,26,12,30,889.0,72.0,2.8,14.5,506.0,743.19,597.18
2018,12,26,12,45,880.0,73.0,2.8,14.55,496.0,748.4,601.1
2018,12,26,13,0,871.0,74.0,2.8,14.6,486.0,756.03,606.97
2018,12,26,13,15,862.0,73.5,2.75,14.55,469.5,752.87,604.91
2018,12,26,13,30,853.0,73.0,2.7,14.5,453.0,746.4,600.58
2018,12,26,13,45,838.5,72.0,2.7,14.45,429.5,731.98,590.73
2018,12,26,14,0,824.0,71.0,2.7,14.4,406.0,714.54,578.66
2018,12,26,14,15,803.0,69.0,2.6,14.2,376.0,688.28,559.67
2018,12,26,14,30,782.0,67.0,2.5,14.0,346.0,659.56,538.63
2018,12,26,14,45,751.5,65.0,2.4,13.8,311.0,621.99,510.45
2018,12,26,15,0,721.0,63.0,2.3,13.6,276.0,582.83,480.13
2018,12,26,15,15,601.0,64.5,2.3,13.6,225.5,493.94,408.45
2018,12,26,15,30,481.0,66.0,2.3,13.6,175.0,404.17,334.44
2018,12,26,15,45,440.0,55.5,1.85,12.55,140.0,352.6,290.37
2018,12,26,16,0,399.0,45.0,1.4,11.5,105.0,302.47,245.53
2018,12,26,16,15,311.0,36.0,1.4,11.05,73.5,231.69,180.26
2018,12,26,16,30,223.0,27.0,1.4,10.6,42.0,158.54,73.75
2018,12,26,16,45,121.5,14.5,1.45,10.15,22.0,66.48,0.0
2018,12,26,17,0,20.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,7,15,29.5,5.0,2.25,7.05,5.5,0.0,0.0
2018,12,27,7,30,59.0,10.0,2.5,7.7,11.0,9.53,0.0
2018,12,27,7,45,119.5,23.5,2.75,8.3,33.5,18.58,1.29
2018,12,27,8,0,180.0,37.0,3.0,8.9,56.0,35.09,19.83
2018,12,27,8,15,346.5,43.0,3.25,9.45,100.0,67.59,38.13
2018,12,27,8,30,513.0,49.0,3.5,10.0,144.0,117.14,71.44
2018,12,27,8,45,637.0,47.5,3.8,10.55,193.0,169.93,112.87
2018,12,27,9,0,761.0,46.0,4.1,11.1,242.0,233.79,166.7
2018,12,27,9,15,790.0,49.0,4.3,11.5,279.5,285.99,215.5
2018,12,27,9,30,819.0,52.0,4.5,11.9,317.0,339.47,265.15
2018,12,27,9,45,837.5,55.0,4.7,12.3,350.0,389.91,311.7
2018,12,27,10,0,856.0,58.0,4.9,12.7,383.0,440.23,357.1
2018,12,27,10,15,872.5,59.0,5.0,12.95,410.5,487.01,398.66
2018,12,27,10,30,889.0,60.0,5.1,13.2,438.0,532.89,438.49
2018,12,27,10,45,900.5,60.5,5.25,13.45,459.0,574.25,473.97
2018,12,27,11,0,912.0,61.0,5.4,13.7,480.0,613.81,507.31
2018,12,27,11,15,920.0,62.0,5.45,13.85,494.5,649.74,537.05
2018,12,27,11,30,928.0,63.0,5.5,14.0,509.0,683.22,564.38
2018,12,27,11,45,931.5,63.0,5.5,14.1,515.5,709.85,585.0
2018,12,27,12,0,935.0,63.0,5.5,14.2,522.0,733.45,602.79
2018,12,27,12,15,934.0,62.5,5.5,14.25,520.0,750.08,615.37
2018,12,27,12,30,933.0,62.0,5.5,14.3,518.0,763.31,625.47
2018,12,27,12,45,928.5,62.0,5.5,14.35,509.0,771.13,631.55
2018,12,27,13,0,924.0,62.0,5.5,14.4,500.0,775.45,635.11
2018,12,27,13,15,916.0,62.0,5.45,14.35,483.5,773.66,634.14
2018,12,27,13,30,908.0,62.0,5.4,14.3,467.0,768.45,630.69
2018,12,27,13,45,896.0,60.5,5.35,14.25,443.0,754.99,621.0
2018,12,27,14,0,884.0,59.0,5.3,14.2,419.0,738.35,608.9
2018,12,27,14,15,866.5,57.5,5.2,14.05,389.5,714.69,591.31
2018,12,27,14,30,849.0,56.0,5.1,13.9,360.0,688.4,571.51
2018,12,27,14,45,823.5,53.5,5.0,13.7,324.5,658.67,548.79
2018,12,27,15,0,798.0,51.0,4.9,13.5,289.0,621.02,519.25
2018,12,27,15,15,760.0,48.0,4.9,13.5,249.5,573.06,479.92
2018,12,27,15,30,722.0,45.0,4.9,13.5,210.0,524.57,438.14
2018,12,27,15,45,661.5,41.0,4.5,12.75,169.0,461.46,383.12
2018,12,27,16,0,601.0,37.0,4.1,12.0,128.0,400.01,327.4
2018,12,27,16,15,498.0,31.0,4.0,11.55,90.0,316.58,249.2
2018,12,27,16,30,395.0,25.0,3.9,11.1,52.0,240.6,123.8
2018,12,27,16,45,215.0,14.5,3.8,10.7,27.5,107.36,0.0
2018,12,27,17,0,35.0,4.0,3.7,10.3,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.6,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
