Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,27,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,48.5,5.5,2.2,5.2,6.5,0.0,0.0
2018,12,28,7,30,97.0,11.0,2.3,5.7,13.0,10.48,0.0
2018,12,28,7,45,194.5,22.0,2.4,6.2,38.0,18.03,0.6
2018,12,28,8,0,292.0,33.0,2.5,6.7,63.0,34.67,18.08
2018,12,28,8,15,317.0,45.5,2.6,7.25,92.0,65.95,38.31
2018,12,28,8,30,342.0,58.0,2.7,7.8,121.0,100.72,65.67
2018,12,28,8,45,463.5,60.5,2.75,8.3,167.5,148.16,102.43
2018,12,28,9,0,585.0,63.0,2.8,8.8,214.0,206.63,150.97
2018,12,28,9,15,572.0,74.0,2.9,9.35,240.0,246.03,188.97
2018,12,28,9,30,559.0,85.0,3.0,9.9,266.0,283.27,224.42
2018,12,28,9,45,719.5,69.0,3.1,10.45,326.5,358.34,287.75
2018,12,28,10,0,880.0,53.0,3.2,11.0,387.0,444.35,359.88
2018,12,28,10,15,895.0,54.0,3.15,11.35,414.5,491.43,400.78
2018,12,28,10,30,910.0,55.0,3.1,11.7,442.0,537.45,439.75
2018,12,28,10,45,920.0,56.0,3.1,12.05,463.0,579.35,474.52
2018,12,28,11,0,930.0,57.0,3.1,12.4,484.0,619.31,506.86
2018,12,28,11,15,935.5,57.5,3.15,12.6,497.5,653.72,534.66
2018,12,28,11,30,941.0,58.0,3.2,12.8,511.0,685.48,559.92
2018,12,28,11,45,943.0,58.5,3.2,13.0,517.5,712.06,579.45
2018,12,28,12,0,945.0,59.0,3.2,13.2,524.0,735.52,596.35
2018,12,28,12,15,939.5,60.5,3.2,13.3,521.5,751.59,607.98
2018,12,28,12,30,934.0,62.0,3.2,13.4,519.0,764.15,617.12
2018,12,28,12,45,924.5,64.0,3.2,13.5,509.5,770.83,622.03
2018,12,28,13,0,915.0,66.0,3.2,13.6,500.0,773.98,624.49
2018,12,28,13,15,908.0,65.5,3.1,13.6,484.0,772.45,623.31
2018,12,28,13,30,901.0,65.0,3.0,13.6,468.0,767.51,619.73
2018,12,28,13,45,890.0,63.0,2.95,13.6,444.5,754.33,610.4
2018,12,28,14,0,879.0,61.0,2.9,13.6,421.0,737.97,598.77
2018,12,28,14,15,862.0,59.0,2.75,13.4,391.0,714.19,581.42
2018,12,28,14,30,845.0,57.0,2.6,13.2,361.0,687.75,561.91
2018,12,28,14,45,820.0,55.0,2.5,13.05,326.0,659.14,540.59
2018,12,28,15,0,795.0,53.0,2.4,12.9,291.0,622.59,512.64
2018,12,28,15,15,757.0,49.5,2.4,12.9,251.5,574.06,474.11
2018,12,28,15,30,719.0,46.0,2.4,12.9,212.0,525.01,433.17
2018,12,28,15,45,658.5,42.0,1.9,11.3,171.0,461.92,380.02
2018,12,28,16,0,598.0,38.0,1.4,9.7,130.0,400.43,325.77
2018,12,28,16,15,495.5,31.5,1.35,9.2,91.5,316.71,249.29
2018,12,28,16,30,393.0,25.0,1.3,8.7,53.0,241.31,132.89
2018,12,28,16,45,214.0,14.5,1.3,8.2,28.0,107.31,0.0
2018,12,28,17,0,35.0,4.0,1.3,7.7,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.35,7.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,28.5,4.5,0.95,6.6,5.0,0.0,0.0
2018,12,29,7,30,57.0,9.0,0.9,7.0,10.0,8.58,0.0
2018,12,29,7,45,98.0,23.5,0.85,7.4,31.0,19.46,0.52
2018,12,29,8,0,139.0,38.0,0.8,7.8,52.0,35.11,20.82
2018,12,29,8,15,215.5,49.5,0.85,8.35,83.0,61.15,38.07
2018,12,29,8,30,292.0,61.0,0.9,8.9,114.0,96.3,63.8
2018,12,29,8,45,370.5,68.0,0.95,9.45,152.0,135.76,95.05
2018,12,29,9,0,449.0,75.0,1.0,10.0,190.0,183.15,134.62
2018,12,29,9,15,590.0,68.5,1.1,10.55,244.0,245.02,185.47
2018,12,29,9,30,731.0,62.0,1.2,11.1,298.0,318.16,246.46
2018,12,29,9,45,782.5,60.0,1.3,11.7,336.0,372.64,293.86
2018,12,29,10,0,834.0,58.0,1.4,12.3,374.0,428.96,341.91
2018,12,29,10,15,848.5,59.5,1.5,12.7,401.0,474.52,380.91
2018,12,29,10,30,863.0,61.0,1.6,13.1,428.0,519.11,418.14
2018,12,29,10,45,871.5,62.5,1.65,13.55,448.5,559.14,450.56
2018,12,29,11,0,880.0,64.0,1.7,14.0,469.0,597.26,480.7
2018,12,29,11,15,885.0,65.5,1.75,14.25,482.5,631.11,507.27
2018,12,29,11,30,890.0,67.0,1.8,14.5,496.0,662.46,531.48
2018,12,29,11,45,891.5,67.5,1.9,14.8,502.0,687.63,550.43
2018,12,29,12,0,893.0,68.0,2.0,15.1,508.0,709.83,566.49
2018,12,29,12,15,889.5,68.5,2.05,15.15,506.0,725.38,577.91
2018,12,29,12,30,886.0,69.0,2.1,15.2,504.0,737.64,587.09
2018,12,29,12,45,879.0,69.5,2.1,15.3,494.5,743.99,591.64
2018,12,29,13,0,872.0,70.0,2.1,15.4,485.0,746.99,593.91
2018,12,29,13,15,863.5,69.5,2.1,15.35,469.0,744.32,592.54
2018,12,29,13,30,855.0,69.0,2.1,15.3,453.0,744.47,593.39
2018,12,29,13,45,842.0,68.0,2.05,15.25,430.0,731.45,584.28
2018,12,29,14,0,829.0,67.0,2.0,15.2,407.0,715.37,573.07
2018,12,29,14,15,809.5,65.0,1.9,15.0,377.5,690.39,555.18
2018,12,29,14,30,790.0,63.0,1.8,14.8,348.0,662.9,535.29
2018,12,29,14,45,761.5,60.5,1.65,14.55,313.5,626.21,507.91
2018,12,29,15,0,733.0,58.0,1.5,14.3,279.0,587.89,478.79
2018,12,29,15,15,693.5,54.5,1.5,14.3,241.0,539.87,440.94
2018,12,29,15,30,654.0,51.0,1.5,14.3,203.0,491.48,401.32
2018,12,29,15,45,514.5,49.0,1.2,13.1,154.0,391.27,319.28
2018,12,29,16,0,375.0,47.0,0.9,11.9,105.0,293.36,237.28
2018,12,29,16,15,256.5,36.0,0.9,11.7,70.0,203.54,159.08
2018,12,29,16,30,138.0,25.0,0.9,11.5,35.0,119.7,67.2
2018,12,29,16,45,88.5,15.0,0.9,11.3,19.5,53.11,0.0
2018,12,29,17,0,39.0,5.0,0.9,11.1,4.0,0.0,0.0
2018,12,29,17,15,19.5,2.5,0.9,11.1,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,30,7,15,13.5,3.0,1.35,8.55,3.5,0.0,0.0
2018,12,30,7,30,27.0,6.0,1.5,8.8,7.0,5.72,0.0
2018,12,30,7,45,28.0,16.0,1.65,9.05,18.0,14.32,0.0
2018,12,30,8,0,29.0,26.0,1.8,9.3,29.0,23.9,13.2
2018,12,30,8,15,32.0,38.0,1.8,9.35,42.5,37.56,25.0
2018,12,30,8,30,35.0,50.0,1.8,9.4,56.0,51.09,36.74
2018,12,30,8,45,84.5,58.5,1.85,9.4,78.5,71.27,52.43
2018,12,30,9,0,134.0,67.0,1.9,9.4,101.0,97.68,74.15
2018,12,30,9,15,170.0,92.5,1.85,9.55,143.0,141.25,111.47
2018,12,30,9,30,206.0,118.0,1.8,9.7,185.0,188.79,152.1
2018,12,30,9,45,267.5,129.5,1.75,9.8,225.5,235.81,191.81
2018,12,30,10,0,329.0,141.0,1.7,9.9,266.0,288.2,235.85
2018,12,30,10,15,519.0,117.5,1.55,10.3,331.0,376.47,307.96
2018,12,30,10,30,709.0,94.0,1.4,10.7,396.0,477.23,388.48
2018,12,30,10,45,773.5,84.5,1.25,11.05,428.5,530.8,430.32
2018,12,30,11,0,838.0,75.0,1.1,11.4,461.0,587.34,473.42
2018,12,30,11,15,839.0,77.0,1.15,11.85,473.0,618.61,497.38
2018,12,30,11,30,840.0,79.0,1.2,12.3,485.0,647.27,519.13
2018,12,30,11,45,861.0,76.0,1.25,12.8,496.5,681.01,544.39
2018,12,30,12,0,882.0,73.0,1.3,13.3,508.0,708.04,563.12
2018,12,30,12,15,872.5,74.0,1.55,13.55,503.5,719.83,573.23
2018,12,30,12,30,863.0,75.0,1.8,13.8,499.0,733.51,584.81
2018,12,30,12,45,873.5,72.5,2.0,14.05,495.5,743.88,593.54
2018,12,30,13,0,884.0,70.0,2.2,14.3,492.0,756.46,603.95
2018,12,30,13,15,875.5,69.5,2.3,14.35,476.0,753.93,603.08
2018,12,30,13,30,867.0,69.0,2.4,14.4,460.0,748.11,599.99
2018,12,30,13,45,853.5,68.0,2.45,14.5,436.5,740.84,595.47
2018,12,30,14,0,840.0,67.0,2.5,14.6,413.0,724.39,584.17
2018,12,30,14,15,820.0,65.5,2.4,14.5,383.5,699.63,566.2
2018,12,30,14,30,800.0,64.0,2.3,14.4,354.0,672.3,546.17
2018,12,30,14,45,770.5,62.0,2.25,14.3,319.5,635.38,518.82
2018,12,30,15,0,741.0,60.0,2.2,14.2,285.0,596.8,489.63
2018,12,30,15,15,701.0,56.5,2.2,14.2,246.5,548.21,450.9
2018,12,30,15,30,661.0,53.0,2.2,14.2,208.0,499.2,410.35
2018,12,30,15,45,593.5,48.5,1.75,13.0,167.5,438.4,358.89
2018,12,30,16,0,526.0,44.0,1.3,11.8,127.0,375.22,303.73
2018,12,30,16,15,393.0,36.5,1.35,11.5,88.0,277.51,218.34
2018,12,30,16,30,260.0,29.0,1.4,11.2,49.0,183.52,110.76
2018,12,30,16,45,145.5,17.0,1.45,10.9,26.5,80.3,0.0
2018,12,30,17,0,31.0,5.0,1.5,10.6,4.0,0.0,0.0
2018,12,30,17,15,15.5,2.5,1.55,10.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,31,7,15,42.5,4.5,3.65,6.7,5.5,0.0,0.0
2018,12,31,7,30,85.0,9.0,3.7,6.9,11.0,8.58,0.0
2018,12,31,7,45,194.5,21.5,3.75,7.05,38.0,17.63,0.0
2018,12,31,8,0,304.0,34.0,3.8,7.2,65.0,34.38,18.27
2018,12,31,8,15,377.5,42.0,3.95,7.65,98.5,66.65,36.84
2018,12,31,8,30,451.0,50.0,4.1,8.1,132.0,106.94,66.06
2018,12,31,8,45,543.0,54.5,4.2,8.55,177.0,154.96,104.69
2018,12,31,9,0,635.0,59.0,4.3,9.0,222.0,212.19,153.82
2018,12,31,9,15,741.5,54.5,4.45,9.45,273.0,273.78,207.8
2018,12,31,9,30,848.0,50.0,4.6,9.9,324.0,343.54,269.45
2018,12,31,9,45,867.5,52.5,4.75,10.35,358.0,395.42,317.63
2018,12,31,10,0,887.0,55.0,4.9,10.8,392.0,447.22,364.65
2018,12,31,10,15,902.0,56.5,4.95,11.1,420.0,495.43,407.64
2018,12,31,10,30,917.0,58.0,5.0,11.4,448.0,542.58,448.65
2018,12,31,10,45,927.0,58.5,5.05,11.65,469.5,584.52,484.6
2018,12,31,11,0,937.0,59.0,5.1,11.9,491.0,624.48,518.16
2018,12,31,11,15,942.5,60.0,5.1,12.1,505.5,660.04,547.45
2018,12,31,11,30,948.0,61.0,5.1,12.3,520.0,692.96,574.1
2018,12,31,11,45,950.5,61.5,5.1,12.45,526.5,720.43,595.13
2018,12,31,12,0,953.0,62.0,5.1,12.6,533.0,744.79,613.32
2018,12,31,12,15,949.5,63.5,5.05,12.65,532.0,762.82,626.68
2018,12,31,12,30,946.0,65.0,5.0,12.7,531.0,777.36,637.47
2018,12,31,12,45,939.0,66.0,5.0,12.8,522.0,785.18,643.37
2018,12,31,13,0,932.0,67.0,5.0,12.9,513.0,789.43,646.72
2018,12,31,13,15,924.0,66.5,5.0,12.85,496.5,787.54,645.9
2018,12,31,13,30,916.0,66.0,5.0,12.8,480.0,782.16,642.58
2018,12,31,13,45,904.0,65.0,5.0,12.8,456.5,769.76,633.84
2018,12,31,14,0,892.0,64.0,5.0,12.8,433.0,754.14,622.68
2018,12,31,14,15,875.0,62.0,4.9,12.7,403.0,730.49,605.03
2018,12,31,14,30,858.0,60.0,4.8,12.6,373.0,710.1,589.8
2018,12,31,14,45,831.5,57.5,4.7,12.45,337.0,673.69,561.84
2018,12,31,15,0,805.0,55.0,4.6,12.3,301.0,635.35,531.85
2018,12,31,15,15,766.5,52.0,4.6,12.3,261.0,586.9,492.54
2018,12,31,15,30,728.0,49.0,4.6,12.3,221.0,537.81,450.61
2018,12,31,15,45,596.0,39.0,2.65,13.25,162.5,424.47,350.42
2018,12,31,16,0,464.0,29.0,0.7,14.2,104.0,317.72,255.04
2018,12,31,16,15,347.0,28.5,0.7,13.9,75.0,244.34,190.56
2018,12,31,16,30,230.0,28.0,0.7,13.6,46.0,170.08,105.41
2018,12,31,16,45,129.0,16.0,0.7,13.3,25.0,72.32,0.0
2018,12,31,17,0,28.0,4.0,0.7,13.0,4.0,3.81,0.0
2018,12,31,17,15,14.0,2.0,0.7,12.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
